Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-09 07:00:00,2.6664,0.7777000000000001,2.7775,0.2088,0.0609,0.2175,2.4576000000000002,0.7168,2.56,2.8104,0.8197,2.9275,0.2088,0.0609,0.2175,2.6016,0.7588,2.71
2021-03-09 07:30:00,2.91744,0.8509200000000001,3.039,0.21024,0.061320000000000006,0.219,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.03264,0.8845200000000001,3.159,0.21024,0.061320000000000006,0.219,2.8224,0.8232,2.94
2021-03-09 08:00:00,2.9832,0.8701000000000001,3.1075,0.2088,0.0609,0.2175,2.7744,0.8092,2.89,3.1272,0.9121,3.2575,0.2088,0.0609,0.2175,2.9184,0.8512000000000001,3.04
2021-03-09 08:30:00,3.0216,0.8813000000000001,3.1475,0.2088,0.0609,0.2175,2.8128,0.8204,2.93,3.1272,0.9121,3.2575,0.2088,0.0609,0.2175,2.9184,0.8512000000000001,3.04
2021-03-09 09:00:00,3.01152,0.87836,3.137,0.20832,0.06076,0.217,2.8032,0.8176,2.92,3.01152,0.87836,3.137,0.20832,0.06076,0.217,2.8032,0.8176,2.92
2021-03-09 09:30:00,3.09696,0.9032800000000001,3.226,0.20736000000000002,0.060480000000000006,0.216,2.8896,0.8428,3.01,2.96256,0.8640800000000001,3.086,0.20736000000000002,0.060480000000000006,0.216,2.7552,0.8036000000000001,2.87
2021-03-09 10:00:00,2.95152,0.8608600000000001,3.0745,0.20592000000000002,0.06006,0.21450000000000002,2.7456,0.8008000000000001,2.86,2.76912,0.80766,2.8845,0.20592000000000002,0.06006,0.21450000000000002,2.5632,0.7476,2.67
2021-03-09 10:30:00,2.9025600000000003,0.8465800000000001,3.0235,0.20496,0.05978000000000001,0.21350000000000002,2.6976,0.7868,2.81,2.64336,0.7709800000000001,2.7535,0.20496,0.05978000000000001,0.21350000000000002,2.4384,0.7112,2.54
2021-03-09 11:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.20688,0.060340000000000005,0.2155,2.6016,0.7588,2.71,2.67408,0.7799400000000001,2.7855,0.20688,0.060340000000000005,0.2155,2.4672,0.7196,2.5700000000000003
2021-03-09 11:30:00,2.78736,0.81298,2.9035,0.20496,0.05978000000000001,0.21350000000000002,2.5824,0.7532,2.69,2.59536,0.7569800000000001,2.7035,0.20496,0.05978000000000001,0.21350000000000002,2.3904,0.6972,2.49
2021-03-09 12:00:00,2.85744,0.83342,2.9765,0.32304000000000005,0.09422000000000001,0.3365,2.5343999999999998,0.7392000000000001,2.64,2.70384,0.7886200000000001,2.8165,0.32304000000000005,0.09422000000000001,0.3365,2.3808,0.6944,2.48
2021-03-09 12:30:00,2.94288,0.8583400000000001,3.0655,0.33168000000000003,0.09674,0.34550000000000003,2.6112,0.7616,2.7199999999999998,2.87568,0.83874,2.9955,0.33168000000000003,0.09674,0.34550000000000003,2.544,0.742,2.65
2021-03-09 13:00:00,3.048,0.889,3.175,0.3312,0.0966,0.34500000000000003,2.7168,0.7924,2.83,3.0672,0.8946000000000001,3.195,0.3312,0.0966,0.34500000000000003,2.7359999999999998,0.798,2.85
2021-03-09 13:30:00,2.97168,0.8667400000000001,3.0955,0.33168000000000003,0.09674,0.34550000000000003,2.64,0.77,2.75,3.01008,0.87794,3.1355,0.33168000000000003,0.09674,0.34550000000000003,2.6784,0.7812,2.79
2021-03-09 14:00:00,2.9140800000000002,0.84994,3.0355,0.33168000000000003,0.09674,0.34550000000000003,2.5824,0.7532,2.69,2.82768,0.82474,2.9455,0.33168000000000003,0.09674,0.34550000000000003,2.496,0.728,2.6
2021-03-09 14:30:00,2.95392,0.8615600000000001,3.077,0.33312,0.09716000000000001,0.34700000000000003,2.6208,0.7644000000000001,2.73,2.9443200000000003,0.8587600000000001,3.067,0.33312,0.09716000000000001,0.34700000000000003,2.6112,0.7616,2.7199999999999998
2021-03-09 15:00:00,2.93664,0.8565200000000001,3.059,0.32544,0.09492,0.339,2.6112,0.7616,2.7199999999999998,2.97504,0.86772,3.099,0.32544,0.09492,0.339,2.6496,0.7728,2.76
2021-03-09 15:30:00,2.89296,0.8437800000000001,3.0135,0.26256,0.07658000000000001,0.2735,2.6304,0.7672,2.74,2.87376,0.83818,2.9935,0.26256,0.07658000000000001,0.2735,2.6112,0.7616,2.7199999999999998
2021-03-09 16:00:00,2.97072,0.8664600000000001,3.0945,0.26352000000000003,0.07686000000000001,0.2745,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.98992,0.8720600000000001,3.1145,0.26352000000000003,0.07686000000000001,0.2745,2.7264,0.7952,2.84
2021-03-09 16:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.26208000000000004,0.07644000000000001,0.273,2.9568000000000003,0.8624,3.08,3.25728,0.9500400000000001,3.393,0.26208000000000004,0.07644000000000001,0.273,2.9952,0.8736,3.12
2021-03-09 17:00:00,3.3936,0.9898,3.535,0.264,0.077,0.275,3.1296,0.9128000000000001,3.26,3.4416,1.0038,3.585,0.264,0.077,0.275,3.1776,0.9268000000000001,3.31
2021-03-09 17:30:00,3.4896000000000003,1.0178,3.635,0.264,0.077,0.275,3.2256,0.9408000000000001,3.36,3.5952,1.0486,3.745,0.264,0.077,0.275,3.3312,0.9716,3.47
2021-03-09 18:00:00,3.55056,1.03558,3.6985,0.26736000000000004,0.07798000000000001,0.2785,3.2832,0.9576,3.42,3.6849600000000002,1.07478,3.8385,0.26736000000000004,0.07798000000000001,0.2785,3.4176,0.9968,3.56
2021-03-09 18:30:00,3.68352,1.07436,3.8369999999999997,0.26592000000000005,0.07756,0.277,3.4176,0.9968,3.56,3.82752,1.11636,3.987,0.26592000000000005,0.07756,0.277,3.5616,1.0388,3.71
2021-03-09 19:00:00,3.6168,1.0549,3.7675,0.2664,0.0777,0.2775,3.3504,0.9772000000000001,3.49,3.7608,1.0969,3.9175,0.2664,0.0777,0.2775,3.4944,1.0192,3.64
2021-03-09 19:30:00,3.4152,0.9961000000000001,3.5575,0.2664,0.0777,0.2775,3.1488,0.9184,3.2800000000000002,3.5496,1.0353,3.6975,0.2664,0.0777,0.2775,3.2832,0.9576,3.42
2021-03-09 20:00:00,3.192,0.931,3.325,0.264,0.077,0.275,2.928,0.854,3.05,3.3264,0.9702000000000001,3.465,0.264,0.077,0.275,3.0624,0.8932,3.19
2021-03-09 20:30:00,3.07632,0.8972600000000001,3.2045,0.26352000000000003,0.07686000000000001,0.2745,2.8128,0.8204,2.93,3.2107200000000002,0.9364600000000001,3.3445,0.26352000000000003,0.07686000000000001,0.2745,2.9472,0.8596,3.07
2021-03-09 21:00:00,2.93136,0.8549800000000001,3.0535,0.26256,0.07658000000000001,0.2735,2.6688,0.7784000000000001,2.7800000000000002,3.08496,0.89978,3.2135,0.26256,0.07658000000000001,0.2735,2.8224,0.8232,2.94
2021-03-09 21:30:00,2.77968,0.81074,2.8955,0.26448000000000005,0.07714,0.2755,2.5152,0.7336,2.62,2.92368,0.85274,3.0455,0.26448000000000005,0.07714,0.2755,2.6592000000000002,0.7756000000000001,2.77
2021-03-09 22:00:00,2.59536,0.7569800000000001,2.7035,0.26256,0.07658000000000001,0.2735,2.3328,0.6804,2.43,2.7489600000000003,0.80178,2.8635,0.26256,0.07658000000000001,0.2735,2.4864,0.7252000000000001,2.59
2021-03-09 22:30:00,2.39568,0.69874,2.4955,0.26448000000000005,0.07714,0.2755,2.1312,0.6216,2.22,2.53968,0.7407400000000001,2.6455,0.26448000000000005,0.07714,0.2755,2.2752,0.6636000000000001,2.37
2021-03-09 23:00:00,2.18304,0.6367200000000001,2.274,0.26304,0.07672000000000001,0.274,1.92,0.56,2.0,2.33664,0.68152,2.434,0.26304,0.07672000000000001,0.274,2.0736,0.6048,2.16
2021-03-09 23:30:00,1.9824000000000002,0.5782,2.065,0.264,0.077,0.275,1.7184,0.5012,1.79,2.1264,0.6202000000000001,2.215,0.264,0.077,0.275,1.8624,0.5432,1.94
2021-03-10 00:00:00,1.87728,0.54754,1.9555,0.26448000000000005,0.07714,0.2755,1.6128,0.47040000000000004,1.6800000000000002,2.02128,0.5895400000000001,2.1055,0.26448000000000005,0.07714,0.2755,1.7568000000000001,0.5124000000000001,1.83
2021-03-10 00:30:00,1.91472,0.5584600000000001,1.9945,0.26352000000000003,0.07686000000000001,0.2745,1.6512,0.48160000000000003,1.72,2.02032,0.58926,2.1045,0.26352000000000003,0.07686000000000001,0.2745,1.7568000000000001,0.5124000000000001,1.83
2021-03-10 01:00:00,2.00208,0.58394,2.0855,0.26448000000000005,0.07714,0.2755,1.7376,0.5068,1.81,2.12688,0.62034,2.2155,0.26448000000000005,0.07714,0.2755,1.8624,0.5432,1.94
2021-03-10 01:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79,2.13648,0.62314,2.2255,0.26448000000000005,0.07714,0.2755,1.8719999999999999,0.546,1.9500000000000002
2021-03-10 02:00:00,1.94544,0.56742,2.0265,0.26544,0.07742,0.2765,1.6800000000000002,0.49,1.75,2.07984,0.60662,2.1665,0.26544,0.07742,0.2765,1.8144,0.5292,1.8900000000000001
2021-03-10 02:30:00,1.90704,0.55622,1.9865,0.26544,0.07742,0.2765,1.6416,0.4788,1.71,2.02224,0.58982,2.1065,0.26544,0.07742,0.2765,1.7568000000000001,0.5124000000000001,1.83
2021-03-10 03:00:00,1.8873600000000001,0.5504800000000001,1.966,0.26496000000000003,0.07728,0.276,1.6224,0.4732,1.69,2.00256,0.58408,2.086,0.26496000000000003,0.07728,0.276,1.7376,0.5068,1.81
2021-03-10 03:30:00,1.90752,0.5563600000000001,1.987,0.26592000000000005,0.07756,0.277,1.6416,0.4788,1.71,2.02272,0.58996,2.107,0.26592000000000005,0.07756,0.277,1.7568000000000001,0.5124000000000001,1.83
2021-03-10 04:00:00,1.86864,0.5450200000000001,1.9465,0.26544,0.07742,0.2765,1.6032000000000002,0.4676,1.67,1.98384,0.57862,2.0665,0.26544,0.07742,0.2765,1.7184,0.5012,1.79
2021-03-10 04:30:00,1.86144,0.5429200000000001,1.939,0.26784,0.07812000000000001,0.279,1.5936,0.46480000000000005,1.6600000000000001,1.9766400000000002,0.57652,2.059,0.26784,0.07812000000000001,0.279,1.7088,0.4984,1.78
2021-03-10 05:00:00,1.88016,0.5483800000000001,1.9585,0.26736000000000004,0.07798000000000001,0.2785,1.6128,0.47040000000000004,1.6800000000000002,1.9953600000000002,0.58198,2.0785,0.26736000000000004,0.07798000000000001,0.2785,1.728,0.504,1.8
2021-03-10 05:30:00,1.9478400000000002,0.5681200000000001,2.029,0.26784,0.07812000000000001,0.279,1.6800000000000002,0.49,1.75,2.07264,0.6045200000000001,2.159,0.26784,0.07812000000000001,0.279,1.8048000000000002,0.5264,1.88
2021-03-10 06:00:00,2.07264,0.6045200000000001,2.159,0.26784,0.07812000000000001,0.279,1.8048000000000002,0.5264,1.88,2.19744,0.64092,2.289,0.26784,0.07812000000000001,0.279,1.9296000000000002,0.5628000000000001,2.01
2021-03-10 06:30:00,2.42736,0.70798,2.5285,0.26736000000000004,0.07798000000000001,0.2785,2.16,0.63,2.25,2.53296,0.7387800000000001,2.6385,0.26736000000000004,0.07798000000000001,0.2785,2.2656,0.6608,2.36
2021-03-10 07:00:00,2.6769600000000002,0.78078,2.7885,0.26736000000000004,0.07798000000000001,0.2785,2.4096,0.7028,2.51,2.78256,0.8115800000000001,2.8985000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.5152,0.7336,2.62
2021-03-10 07:30:00,2.90736,0.8479800000000001,3.0285,0.26736000000000004,0.07798000000000001,0.2785,2.64,0.77,2.75,2.98416,0.87038,3.1085,0.26736000000000004,0.07798000000000001,0.2785,2.7168,0.7924,2.83
2021-03-10 08:00:00,3.01248,0.8786400000000001,3.138,0.26688,0.07784,0.278,2.7456,0.8008000000000001,2.86,3.10848,0.9066400000000001,3.238,0.26688,0.07784,0.278,2.8416,0.8288000000000001,2.96
2021-03-10 08:30:00,3.11808,0.90944,3.248,0.26688,0.07784,0.278,2.8512,0.8316,2.9699999999999998,3.19488,0.9318400000000001,3.328,0.26688,0.07784,0.278,2.928,0.854,3.05
2021-03-10 09:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.26688,0.07784,0.278,2.8896,0.8428,3.01,3.20448,0.93464,3.338,0.26688,0.07784,0.278,2.9376,0.8568,3.06
2021-03-10 09:30:00,3.33072,0.9714600000000001,3.4695,0.26832,0.07826000000000001,0.2795,3.0624,0.8932,3.19,3.36912,0.9826600000000001,3.5095,0.26832,0.07826000000000001,0.2795,3.1008,0.9044000000000001,3.23
2021-03-10 10:00:00,3.28944,0.95942,3.4265,0.26544,0.07742,0.2765,3.024,0.882,3.15,3.34704,0.9762200000000001,3.4865,0.26544,0.07742,0.2765,3.0816,0.8988,3.21
2021-03-10 10:30:00,3.2817600000000002,0.95718,3.4185,0.26736000000000004,0.07798000000000001,0.2785,3.0144,0.8792000000000001,3.14,3.32016,0.9683800000000001,3.4585,0.26736000000000004,0.07798000000000001,0.2785,3.0528,0.8904000000000001,3.18
2021-03-10 11:00:00,3.23136,0.9424800000000001,3.366,0.26496000000000003,0.07728,0.276,2.9664,0.8652000000000001,3.09,3.22176,0.9396800000000001,3.356,0.26496000000000003,0.07728,0.276,2.9568000000000003,0.8624,3.08
2021-03-10 11:30:00,3.30048,0.96264,3.438,0.26688,0.07784,0.278,3.0336,0.8848,3.16,3.31008,0.9654400000000001,3.448,0.26688,0.07784,0.278,3.0432,0.8876000000000001,3.17
2021-03-10 12:00:00,3.40992,0.9945600000000001,3.552,0.26112,0.07616,0.272,3.1488,0.9184,3.2800000000000002,3.40992,0.9945600000000001,3.552,0.26112,0.07616,0.272,3.1488,0.9184,3.2800000000000002
2021-03-10 12:30:00,3.4780800000000003,1.01444,3.623,0.26208000000000004,0.07644000000000001,0.273,3.216,0.9380000000000001,3.35,3.5068799999999998,1.02284,3.653,0.26208000000000004,0.07644000000000001,0.273,3.2448,0.9464,3.38
2021-03-10 13:00:00,3.57504,1.04272,3.724,0.26304,0.07672000000000001,0.274,3.312,0.966,3.45,3.5846400000000003,1.04552,3.734,0.26304,0.07672000000000001,0.274,3.3216,0.9688,3.46
2021-03-10 13:30:00,3.49728,1.02004,3.643,0.26208000000000004,0.07644000000000001,0.273,3.2352,0.9436,3.37,3.52608,1.02844,3.673,0.26208000000000004,0.07644000000000001,0.273,3.2640000000000002,0.9520000000000001,3.4
2021-03-10 14:00:00,3.37248,0.9836400000000001,3.513,0.26208000000000004,0.07644000000000001,0.273,3.1104,0.9072,3.24,3.42048,0.9976400000000001,3.563,0.26208000000000004,0.07644000000000001,0.273,3.1584,0.9212,3.29
2021-03-10 14:30:00,3.2568,0.9499000000000001,3.3925,0.2616,0.0763,0.2725,2.9952,0.8736,3.12,3.3432,0.9751000000000001,3.4825,0.2616,0.0763,0.2725,3.0816,0.8988,3.21
2021-03-10 15:00:00,3.2784,0.9562,3.415,0.264,0.077,0.275,3.0144,0.8792000000000001,3.14,3.4704,1.0122,3.615,0.264,0.077,0.275,3.2064,0.9352,3.34
2021-03-10 15:30:00,3.2472,0.9471,3.3825,0.2616,0.0763,0.2725,2.9856,0.8708,3.11,3.4488,1.0059,3.5925000000000002,0.2616,0.0763,0.2725,3.1872,0.9296000000000001,3.32
2021-03-10 16:00:00,3.35472,0.9784600000000001,3.4945,0.26352000000000003,0.07686000000000001,0.2745,3.0912,0.9016000000000001,3.22,3.53712,1.03166,3.6845,0.26352000000000003,0.07686000000000001,0.2745,3.2736,0.9548000000000001,3.41
2021-03-10 16:30:00,3.54864,1.03502,3.6965,0.26544,0.07742,0.2765,3.2832,0.9576,3.42,3.74064,1.09102,3.8965,0.26544,0.07742,0.2765,3.4752,1.0136,3.62
2021-03-10 17:00:00,3.69504,1.07772,3.849,0.26784,0.07812000000000001,0.279,3.4272,0.9996,3.5700000000000003,3.91584,1.14212,4.079,0.26784,0.07812000000000001,0.279,3.648,1.064,3.8
2021-03-10 17:30:00,3.7027200000000002,1.07996,3.857,0.26592000000000005,0.07756,0.277,3.4368,1.0024,3.58,3.92352,1.14436,4.087,0.26592000000000005,0.07756,0.277,3.6576,1.0668,3.81
2021-03-10 18:00:00,3.66432,1.06876,3.817,0.26592000000000005,0.07756,0.277,3.3984,0.9912000000000001,3.54,3.89472,1.13596,4.057,0.26592000000000005,0.07756,0.277,3.6288,1.0584,3.7800000000000002
2021-03-10 18:30:00,3.72096,1.08528,3.876,0.26496000000000003,0.07728,0.276,3.456,1.008,3.6,3.94176,1.14968,4.106,0.26496000000000003,0.07728,0.276,3.6768,1.0724,3.83
2021-03-10 19:00:00,3.6144,1.0542,3.765,0.264,0.077,0.275,3.3504,0.9772000000000001,3.49,3.7488,1.0934,3.9050000000000002,0.264,0.077,0.275,3.4848,1.0164,3.63
2021-03-10 19:30:00,3.40272,0.9924600000000001,3.5445,0.26352000000000003,0.07686000000000001,0.2745,3.1392,0.9156000000000001,3.27,3.53712,1.03166,3.6845,0.26352000000000003,0.07686000000000001,0.2745,3.2736,0.9548000000000001,3.41
2021-03-10 20:00:00,3.18288,0.92834,3.3155,0.26448000000000005,0.07714,0.2755,2.9184,0.8512000000000001,3.04,3.30768,0.96474,3.4455,0.26448000000000005,0.07714,0.2755,3.0432,0.8876000000000001,3.17
2021-03-10 20:30:00,3.1248,0.9114000000000001,3.255,0.264,0.077,0.275,2.8608000000000002,0.8344,2.98,3.24,0.9450000000000001,3.375,0.264,0.077,0.275,2.976,0.868,3.1
2021-03-10 21:00:00,2.97168,0.8667400000000001,3.0955,0.26448000000000005,0.07714,0.2755,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.08688,0.90034,3.2155,0.26448000000000005,0.07714,0.2755,2.8224,0.8232,2.94
2021-03-10 21:30:00,2.80896,0.8192800000000001,2.926,0.26496000000000003,0.07728,0.276,2.544,0.742,2.65,2.93376,0.8556800000000001,3.056,0.26496000000000003,0.07728,0.276,2.6688,0.7784000000000001,2.7800000000000002
2021-03-10 22:00:00,2.59728,0.7575400000000001,2.7055,0.26448000000000005,0.07714,0.2755,2.3328,0.6804,2.43,2.73168,0.7967400000000001,2.8455,0.26448000000000005,0.07714,0.2755,2.4672,0.7196,2.5700000000000003
2021-03-10 22:30:00,2.45376,0.7156800000000001,2.556,0.26496000000000003,0.07728,0.276,2.1888,0.6384000000000001,2.2800000000000002,2.57856,0.7520800000000001,2.686,0.26496000000000003,0.07728,0.276,2.3136,0.6748000000000001,2.41
2021-03-10 23:00:00,2.24112,0.65366,2.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.9776,0.5768,2.06,2.36592,0.69006,2.4645,0.26352000000000003,0.07686000000000001,0.2745,2.1024,0.6132000000000001,2.19
2021-03-10 23:30:00,2.03136,0.59248,2.116,0.26496000000000003,0.07728,0.276,1.7664,0.5152,1.8399999999999999,2.17536,0.63448,2.266,0.26496000000000003,0.07728,0.276,1.9104,0.5572,1.99
2021-03-11 00:00:00,1.93392,0.56406,2.0145,0.26352000000000003,0.07686000000000001,0.2745,1.6703999999999999,0.4872,1.74,2.05872,0.60046,2.1445,0.26352000000000003,0.07686000000000001,0.2745,1.7952,0.5236000000000001,1.87
2021-03-11 00:30:00,1.86816,0.54488,1.9460000000000002,0.26496000000000003,0.07728,0.276,1.6032000000000002,0.4676,1.67,1.9833600000000002,0.57848,2.066,0.26496000000000003,0.07728,0.276,1.7184,0.5012,1.79
2021-03-11 01:00:00,1.96272,0.5724600000000001,2.0445,0.26352000000000003,0.07686000000000001,0.2745,1.6992,0.49560000000000004,1.77,2.08752,0.6088600000000001,2.1745,0.26352000000000003,0.07686000000000001,0.2745,1.824,0.532,1.9
2021-03-11 01:30:00,1.98384,0.57862,2.0665,0.26544,0.07742,0.2765,1.7184,0.5012,1.79,2.10864,0.61502,2.1965,0.26544,0.07742,0.2765,1.8432,0.5376000000000001,1.92
2021-03-11 02:00:00,2.01216,0.5868800000000001,2.096,0.26496000000000003,0.07728,0.276,1.7472,0.5096,1.82,2.14656,0.6260800000000001,2.236,0.26496000000000003,0.07728,0.276,1.8816000000000002,0.5488000000000001,1.96
2021-03-11 02:30:00,1.9752,0.5761000000000001,2.0575,0.2664,0.0777,0.2775,1.7088,0.4984,1.78,2.1,0.6125,2.1875,0.2664,0.0777,0.2775,1.8336000000000001,0.5348,1.9100000000000001
2021-03-11 03:00:00,1.94592,0.5675600000000001,2.027,0.26592000000000005,0.07756,0.277,1.6800000000000002,0.49,1.75,2.07072,0.60396,2.157,0.26592000000000005,0.07756,0.277,1.8048000000000002,0.5264,1.88
2021-03-11 03:30:00,1.9286400000000001,0.56252,2.009,0.26784,0.07812000000000001,0.279,1.6608,0.4844,1.73,2.05344,0.59892,2.1390000000000002,0.26784,0.07812000000000001,0.279,1.7856,0.5208,1.8599999999999999
2021-03-11 04:00:00,1.92672,0.56196,2.007,0.26592000000000005,0.07756,0.277,1.6608,0.4844,1.73,2.05152,0.59836,2.137,0.26592000000000005,0.07756,0.277,1.7856,0.5208,1.8599999999999999
2021-03-11 04:30:00,1.90896,0.55678,1.9885000000000002,0.26736000000000004,0.07798000000000001,0.2785,1.6416,0.4788,1.71,2.03376,0.59318,2.1185,0.26736000000000004,0.07798000000000001,0.2785,1.7664,0.5152,1.8399999999999999
2021-03-11 05:00:00,1.8984,0.5537000000000001,1.9775,0.2664,0.0777,0.2775,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0328,0.5929,2.1175,0.2664,0.0777,0.2775,1.7664,0.5152,1.8399999999999999
2021-03-11 05:30:00,2.0136,0.5873,2.0975,0.2664,0.0777,0.2775,1.7472,0.5096,1.82,2.1384,0.6237,2.2275,0.2664,0.0777,0.2775,1.8719999999999999,0.546,1.9500000000000002
2021-03-11 06:00:00,2.17824,0.6353200000000001,2.269,0.26784,0.07812000000000001,0.279,1.9104,0.5572,1.99,2.30304,0.6717200000000001,2.399,0.26784,0.07812000000000001,0.279,2.0352,0.5936,2.12
2021-03-11 06:30:00,2.48352,0.72436,2.5869999999999997,0.26592000000000005,0.07756,0.277,2.2176,0.6468,2.31,2.62752,0.76636,2.737,0.26592000000000005,0.07756,0.277,2.3616,0.6888000000000001,2.46
2021-03-11 07:00:00,2.6592000000000002,0.7756000000000001,2.77,0.26880000000000004,0.0784,0.28,2.3904,0.6972,2.49,2.7648,0.8064,2.88,0.26880000000000004,0.0784,0.28,2.496,0.728,2.6
2021-03-11 07:30:00,2.77104,0.80822,2.8865,0.26544,0.07742,0.2765,2.5056000000000003,0.7308,2.61,2.87664,0.8390200000000001,2.9965,0.26544,0.07742,0.2765,2.6112,0.7616,2.7199999999999998
2021-03-11 08:00:00,2.88864,0.84252,3.009,0.26784,0.07812000000000001,0.279,2.6208,0.7644000000000001,2.73,2.9558400000000002,0.8621200000000001,3.079,0.26784,0.07812000000000001,0.279,2.688,0.784,2.8
2021-03-11 08:30:00,3.05952,0.89236,3.187,0.26592000000000005,0.07756,0.277,2.7936,0.8148000000000001,2.91,3.07872,0.8979600000000001,3.207,0.26592000000000005,0.07756,0.277,2.8128,0.8204,2.93
2021-03-11 09:00:00,3.15552,0.9203600000000001,3.287,0.26592000000000005,0.07756,0.277,2.8896,0.8428,3.01,3.07872,0.8979600000000001,3.207,0.26592000000000005,0.07756,0.277,2.8128,0.8204,2.93
2021-03-11 09:30:00,3.21744,0.93842,3.3515,0.23184000000000002,0.06762,0.24150000000000002,2.9856,0.8708,3.11,3.20784,0.9356200000000001,3.3415,0.23184000000000002,0.06762,0.24150000000000002,2.976,0.868,3.1
2021-03-11 10:00:00,3.07008,0.8954400000000001,3.198,0.22848000000000002,0.06664,0.23800000000000002,2.8416,0.8288000000000001,2.96,3.04128,0.88704,3.168,0.22848000000000002,0.06664,0.23800000000000002,2.8128,0.8204,2.93
2021-03-11 10:30:00,3.03072,0.8839600000000001,3.157,0.22752000000000003,0.06636,0.23700000000000002,2.8032,0.8176,2.92,2.92512,0.85316,3.047,0.22752000000000003,0.06636,0.23700000000000002,2.6976,0.7868,2.81
2021-03-11 11:00:00,2.98464,0.8705200000000001,3.109,0.22944,0.06692000000000001,0.23900000000000002,2.7552,0.8036000000000001,2.87,2.6486400000000003,0.7725200000000001,2.759,0.22944,0.06692000000000001,0.23900000000000002,2.4192,0.7056,2.52
2021-03-11 11:30:00,2.9736000000000002,0.8673000000000001,3.0975,0.228,0.0665,0.23750000000000002,2.7456,0.8008000000000001,2.86,2.7816,0.8113,2.8975,0.228,0.0665,0.23750000000000002,2.5536,0.7448,2.66
2021-03-11 12:00:00,3.00432,0.87626,3.1295,0.22992,0.06706000000000001,0.23950000000000002,2.7744,0.8092,2.89,2.73552,0.79786,2.8495,0.22992,0.06706000000000001,0.23950000000000002,2.5056000000000003,0.7308,2.61
2021-03-11 12:30:00,3.08256,0.8990800000000001,3.211,0.23136,0.06748000000000001,0.241,2.8512,0.8316,2.9699999999999998,2.79456,0.81508,2.911,0.23136,0.06748000000000001,0.241,2.5632,0.7476,2.67
2021-03-11 13:00:00,3.12816,0.9123800000000001,3.2585,0.22896000000000002,0.06678,0.23850000000000002,2.8992,0.8456,3.02,3.09936,0.9039800000000001,3.2285,0.22896000000000002,0.06678,0.23850000000000002,2.8704,0.8372,2.99
2021-03-11 13:30:00,3.0801600000000002,0.8983800000000001,3.2085,0.22896000000000002,0.06678,0.23850000000000002,2.8512,0.8316,2.9699999999999998,3.04176,0.8871800000000001,3.1685,0.22896000000000002,0.06678,0.23850000000000002,2.8128,0.8204,2.93
2021-03-11 14:00:00,3.05184,0.89012,3.179,0.22944,0.06692000000000001,0.23900000000000002,2.8224,0.8232,2.94,2.90784,0.8481200000000001,3.029,0.22944,0.06692000000000001,0.23900000000000002,2.6784,0.7812,2.79
2021-03-11 14:30:00,2.90736,0.8479800000000001,3.0285,0.22896000000000002,0.06678,0.23850000000000002,2.6784,0.7812,2.79,2.54256,0.74158,2.6485000000000003,0.22896000000000002,0.06678,0.23850000000000002,2.3136,0.6748000000000001,2.41
2021-03-11 15:00:00,3.01152,0.87836,3.137,0.22752000000000003,0.06636,0.23700000000000002,2.784,0.812,2.9,2.85792,0.8335600000000001,2.977,0.22752000000000003,0.06636,0.23700000000000002,2.6304,0.7672,2.74
2021-03-11 15:30:00,2.8992,0.8456,3.02,0.23040000000000002,0.06720000000000001,0.24,2.6688,0.7784000000000001,2.7800000000000002,2.6976,0.7868,2.81,0.23040000000000002,0.06720000000000001,0.24,2.4672,0.7196,2.5700000000000003
2021-03-11 16:00:00,2.89824,0.8453200000000001,3.019,0.22944,0.06692000000000001,0.23900000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.84064,0.82852,2.959,0.22944,0.06692000000000001,0.23900000000000002,2.6112,0.7616,2.7199999999999998
2021-03-11 16:30:00,3.15888,0.92134,3.2905,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.928,0.854,3.05,3.09168,0.9017400000000001,3.2205,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.8608000000000002,0.8344,2.98
2021-03-11 17:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.22944,0.06692000000000001,0.23900000000000002,3.2064,0.9352,3.34,3.44544,1.00492,3.589,0.22944,0.06692000000000001,0.23900000000000002,3.216,0.9380000000000001,3.35
2021-03-11 17:30:00,3.62976,1.05868,3.781,0.23136,0.06748000000000001,0.241,3.3984,0.9912000000000001,3.54,3.71616,1.08388,3.871,0.23136,0.06748000000000001,0.241,3.4848,1.0164,3.63
2021-03-11 18:00:00,3.71472,1.08346,3.8695,0.22992,0.06706000000000001,0.23950000000000002,3.4848,1.0164,3.63,3.82032,1.11426,3.9795,0.22992,0.06706000000000001,0.23950000000000002,3.5904,1.0472,3.74
2021-03-11 18:30:00,3.67776,1.07268,3.831,0.23136,0.06748000000000001,0.241,3.4464,1.0052,3.59,3.91776,1.14268,4.081,0.23136,0.06748000000000001,0.241,3.6864,1.0752,3.84
2021-03-11 19:00:00,3.6768,1.0724,3.83,0.23040000000000002,0.06720000000000001,0.24,3.4464,1.0052,3.59,3.8496,1.1228,4.01,0.23040000000000002,0.06720000000000001,0.24,3.6192,1.0556,3.77
2021-03-11 19:30:00,3.52416,1.02788,3.6710000000000003,0.23136,0.06748000000000001,0.241,3.2928,0.9604,3.43,3.6681600000000003,1.06988,3.821,0.23136,0.06748000000000001,0.241,3.4368,1.0024,3.58
2021-03-11 20:00:00,3.29472,0.96096,3.432,0.23232000000000003,0.06776,0.242,3.0624,0.8932,3.19,3.43872,1.00296,3.582,0.23232000000000003,0.06776,0.242,3.2064,0.9352,3.34
2021-03-11 20:30:00,3.15936,0.9214800000000001,3.291,0.23136,0.06748000000000001,0.241,2.928,0.854,3.05,3.30336,0.9634800000000001,3.441,0.23136,0.06748000000000001,0.241,3.072,0.896,3.2
2021-03-11 21:00:00,2.9985600000000003,0.87458,3.1235,0.23376000000000002,0.06818,0.24350000000000002,2.7648,0.8064,2.88,3.13296,0.91378,3.2635,0.23376000000000002,0.06818,0.24350000000000002,2.8992,0.8456,3.02
2021-03-11 21:30:00,2.80464,0.8180200000000001,2.9215,0.23184000000000002,0.06762,0.24150000000000002,2.5728,0.7504000000000001,2.68,2.9390400000000003,0.8572200000000001,3.0615,0.23184000000000002,0.06762,0.24150000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-11 22:00:00,2.64336,0.7709800000000001,2.7535,0.23376000000000002,0.06818,0.24350000000000002,2.4096,0.7028,2.51,2.7777600000000002,0.81018,2.8935,0.23376000000000002,0.06818,0.24350000000000002,2.544,0.742,2.65
2021-03-11 22:30:00,2.5358400000000003,0.73962,2.6415,0.23184000000000002,0.06762,0.24150000000000002,2.304,0.672,2.4,2.66064,0.77602,2.7715,0.23184000000000002,0.06762,0.24150000000000002,2.4288,0.7084,2.5300000000000002
2021-03-11 23:00:00,2.29728,0.6700400000000001,2.393,0.23328000000000002,0.06804,0.243,2.064,0.602,2.15,2.4220800000000002,0.7064400000000001,2.523,0.23328000000000002,0.06804,0.243,2.1888,0.6384000000000001,2.2800000000000002
2021-03-11 23:30:00,2.124,0.6195,2.2125,0.2328,0.0679,0.24250000000000002,1.8912,0.5516,1.97,2.2584,0.6587000000000001,2.3525,0.2328,0.0679,0.24250000000000002,2.0256,0.5908,2.11
2021-03-12 00:00:00,2.01792,0.5885600000000001,2.102,0.23232000000000003,0.06776,0.242,1.7856,0.5208,1.8599999999999999,2.12352,0.61936,2.212,0.23232000000000003,0.06776,0.242,1.8912,0.5516,1.97
2021-03-12 00:30:00,2.028,0.5915,2.1125,0.2328,0.0679,0.24250000000000002,1.7952,0.5236000000000001,1.87,2.1432,0.6251,2.2325,0.2328,0.0679,0.24250000000000002,1.9104,0.5572,1.99
2021-03-12 01:00:00,2.1144,0.6167,2.2025,0.2328,0.0679,0.24250000000000002,1.8816000000000002,0.5488000000000001,1.96,2.2488,0.6559,2.3425000000000002,0.2328,0.0679,0.24250000000000002,2.016,0.588,2.1
2021-03-12 01:30:00,2.124,0.6195,2.2125,0.2328,0.0679,0.24250000000000002,1.8912,0.5516,1.97,2.2584,0.6587000000000001,2.3525,0.2328,0.0679,0.24250000000000002,2.0256,0.5908,2.11
2021-03-12 02:00:00,2.04816,0.59738,2.1335,0.23376000000000002,0.06818,0.24350000000000002,1.8144,0.5292,1.8900000000000001,2.16336,0.6309800000000001,2.2535,0.23376000000000002,0.06818,0.24350000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-03-12 02:30:00,2.01696,0.58828,2.101,0.23136,0.06748000000000001,0.241,1.7856,0.5208,1.8599999999999999,2.12256,0.6190800000000001,2.211,0.23136,0.06748000000000001,0.241,1.8912,0.5516,1.97
2021-03-12 03:00:00,1.94256,0.5665800000000001,2.0235,0.23376000000000002,0.06818,0.24350000000000002,1.7088,0.4984,1.78,2.04816,0.59738,2.1335,0.23376000000000002,0.06818,0.24350000000000002,1.8144,0.5292,1.8900000000000001
2021-03-12 03:30:00,1.9228800000000001,0.56084,2.003,0.23328000000000002,0.06804,0.243,1.6896,0.4928,1.76,2.01888,0.58884,2.103,0.23328000000000002,0.06804,0.243,1.7856,0.5208,1.8599999999999999
2021-03-12 04:00:00,1.87344,0.54642,1.9515,0.23184000000000002,0.06762,0.24150000000000002,1.6416,0.4788,1.71,1.99824,0.58282,2.0815,0.23184000000000002,0.06762,0.24150000000000002,1.7664,0.5152,1.8399999999999999
2021-03-12 04:30:00,1.8172800000000002,0.5300400000000001,1.893,0.23328000000000002,0.06804,0.243,1.584,0.462,1.65,1.96128,0.57204,2.043,0.23328000000000002,0.06804,0.243,1.728,0.504,1.8
2021-03-12 05:00:00,1.82688,0.5328400000000001,1.903,0.23328000000000002,0.06804,0.243,1.5936,0.46480000000000005,1.6600000000000001,1.96128,0.57204,2.043,0.23328000000000002,0.06804,0.243,1.728,0.504,1.8
2021-03-12 05:30:00,1.90272,0.55496,1.982,0.23232000000000003,0.06776,0.242,1.6703999999999999,0.4872,1.74,2.05632,0.5997600000000001,2.142,0.23232000000000003,0.06776,0.242,1.824,0.532,1.9
2021-03-12 06:00:00,2.03808,0.5944400000000001,2.123,0.23328000000000002,0.06804,0.243,1.8048000000000002,0.5264,1.88,2.19168,0.63924,2.283,0.23328000000000002,0.06804,0.243,1.9584000000000001,0.5712,2.04
2021-03-12 06:30:00,2.30592,0.67256,2.402,0.23232000000000003,0.06776,0.242,2.0736,0.6048,2.16,2.47872,0.72296,2.582,0.23232000000000003,0.06776,0.242,2.2464,0.6552,2.34
2021-03-12 07:00:00,2.56176,0.7471800000000001,2.6685,0.22896000000000002,0.06678,0.23850000000000002,2.3328,0.6804,2.43,2.7249600000000003,0.79478,2.8385,0.22896000000000002,0.06678,0.23850000000000002,2.496,0.728,2.6
2021-03-12 07:30:00,2.90064,0.8460200000000001,3.0215,0.23184000000000002,0.06762,0.24150000000000002,2.6688,0.7784000000000001,2.7800000000000002,3.00624,0.87682,3.1315,0.23184000000000002,0.06762,0.24150000000000002,2.7744,0.8092,2.89
2021-03-12 08:00:00,3.06288,0.89334,3.1905,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.832,0.8260000000000001,2.95,3.14928,0.91854,3.2805,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.9184,0.8512000000000001,3.04
2021-03-12 08:30:00,3.13968,0.9157400000000001,3.2705,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.9088000000000003,0.8484,3.03,3.21648,0.9381400000000001,3.3505000000000003,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.9856,0.8708,3.11
2021-03-12 09:00:00,2.9184,0.8512000000000001,3.04,0.23040000000000002,0.06720000000000001,0.24,2.688,0.784,2.8,3.0144,0.8792000000000001,3.14,0.23040000000000002,0.06720000000000001,0.24,2.784,0.812,2.9
2021-03-12 09:30:00,3.03504,0.8852200000000001,3.1615,0.23184000000000002,0.06762,0.24150000000000002,2.8032,0.8176,2.92,3.10224,0.9048200000000001,3.2315,0.23184000000000002,0.06762,0.24150000000000002,2.8704,0.8372,2.99
2021-03-12 10:00:00,3.02448,0.88214,3.1505,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.7936,0.8148000000000001,2.91,3.04368,0.8877400000000001,3.1705,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.8128,0.8204,2.93
2021-03-12 10:30:00,2.92944,0.8544200000000001,3.0515,0.23184000000000002,0.06762,0.24150000000000002,2.6976,0.7868,2.81,2.88144,0.8404200000000001,3.0015,0.23184000000000002,0.06762,0.24150000000000002,2.6496,0.7728,2.76
2021-03-12 11:00:00,2.8416,0.8288000000000001,2.96,0.23040000000000002,0.06720000000000001,0.24,2.6112,0.7616,2.7199999999999998,2.4864,0.7252000000000001,2.59,0.23040000000000002,0.06720000000000001,0.24,2.2560000000000002,0.658,2.35
2021-03-12 11:30:00,2.9376,0.8568,3.06,0.23040000000000002,0.06720000000000001,0.24,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.832,0.8260000000000001,2.95,0.23040000000000002,0.06720000000000001,0.24,2.6016,0.7588,2.71
2021-03-12 12:00:00,2.87712,0.83916,2.997,0.22752000000000003,0.06636,0.23700000000000002,2.6496,0.7728,2.76,2.52192,0.7355600000000001,2.627,0.22752000000000003,0.06636,0.23700000000000002,2.2944,0.6692,2.39
2021-03-12 12:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.544,0.742,2.65,2.48688,0.7253400000000001,2.5905,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.2560000000000002,0.658,2.35
2021-03-12 13:00:00,2.86032,0.8342600000000001,2.9795,0.22992,0.06706000000000001,0.23950000000000002,2.6304,0.7672,2.74,2.47632,0.72226,2.5795,0.22992,0.06706000000000001,0.23950000000000002,2.2464,0.6552,2.34
2021-03-12 13:30:00,2.72592,0.7950600000000001,2.8395,0.22992,0.06706000000000001,0.23950000000000002,2.496,0.728,2.6,2.62032,0.76426,2.7295,0.22992,0.06706000000000001,0.23950000000000002,2.3904,0.6972,2.49
2021-03-12 14:00:00,2.73504,0.7977200000000001,2.849,0.22944,0.06692000000000001,0.23900000000000002,2.5056000000000003,0.7308,2.61,2.70624,0.78932,2.819,0.22944,0.06692000000000001,0.23900000000000002,2.4768,0.7224,2.58
2021-03-12 14:30:00,2.59248,0.75614,2.7005,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.3616,0.6888000000000001,2.46,2.43888,0.7113400000000001,2.5404999999999998,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.208,0.644,2.3
2021-03-12 15:00:00,2.4768,0.7224,2.58,0.23040000000000002,0.06720000000000001,0.24,2.2464,0.6552,2.34,2.208,0.644,2.3,0.23040000000000002,0.06720000000000001,0.24,1.9776,0.5768,2.06
2021-03-12 15:30:00,2.68656,0.78358,2.7984999999999998,0.22896000000000002,0.06678,0.23850000000000002,2.4576000000000002,0.7168,2.56,2.60976,0.7611800000000001,2.7185,0.22896000000000002,0.06678,0.23850000000000002,2.3808,0.6944,2.48
2021-03-12 16:00:00,2.7552,0.8036000000000001,2.87,0.23040000000000002,0.06720000000000001,0.24,2.5248,0.7364,2.63,2.6208,0.7644000000000001,2.73,0.23040000000000002,0.06720000000000001,0.24,2.3904,0.6972,2.49
2021-03-12 16:30:00,2.9380800000000002,0.85694,3.0605,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.96688,0.8653400000000001,3.0905,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.7359999999999998,0.798,2.85
2021-03-12 17:00:00,3.09216,0.9018800000000001,3.221,0.23136,0.06748000000000001,0.241,2.8608000000000002,0.8344,2.98,3.13056,0.9130800000000001,3.261,0.23136,0.06748000000000001,0.241,2.8992,0.8456,3.02
2021-03-12 17:30:00,3.2832,0.9576,3.42,0.23040000000000002,0.06720000000000001,0.24,3.0528,0.8904000000000001,3.18,3.3792,0.9856,3.52,0.23040000000000002,0.06720000000000001,0.24,3.1488,0.9184,3.2800000000000002
2021-03-12 18:00:00,3.40944,0.9944200000000001,3.5515,0.23184000000000002,0.06762,0.24150000000000002,3.1776,0.9268000000000001,3.31,3.54384,1.03362,3.6915,0.23184000000000002,0.06762,0.24150000000000002,3.312,0.966,3.45
2021-03-12 18:30:00,3.55248,1.03614,3.7005,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.3216,0.9688,3.46,3.69648,1.07814,3.8505000000000003,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.4656000000000002,1.0108,3.61
2021-03-12 19:00:00,3.6504,1.0647,3.8025,0.2328,0.0679,0.24250000000000002,3.4176,0.9968,3.56,3.7848,1.1039,3.9425,0.2328,0.0679,0.24250000000000002,3.552,1.036,3.7
2021-03-12 19:30:00,3.40992,0.9945600000000001,3.552,0.23232000000000003,0.06776,0.242,3.1776,0.9268000000000001,3.31,3.49632,1.01976,3.642,0.23232000000000003,0.06776,0.242,3.2640000000000002,0.9520000000000001,3.4
2021-03-12 20:00:00,3.12192,0.91056,3.252,0.23232000000000003,0.06776,0.242,2.8896,0.8428,3.01,3.22752,0.9413600000000001,3.362,0.23232000000000003,0.06776,0.242,2.9952,0.8736,3.12
2021-03-12 20:30:00,3.0168,0.8799,3.1425,0.2328,0.0679,0.24250000000000002,2.784,0.812,2.9,3.1512000000000002,0.9191,3.2825,0.2328,0.0679,0.24250000000000002,2.9184,0.8512000000000001,3.04
2021-03-12 21:00:00,2.88192,0.8405600000000001,3.002,0.23232000000000003,0.06776,0.242,2.6496,0.7728,2.76,3.01632,0.8797600000000001,3.142,0.23232000000000003,0.06776,0.242,2.784,0.812,2.9
2021-03-12 21:30:00,2.79456,0.81508,2.911,0.23136,0.06748000000000001,0.241,2.5632,0.7476,2.67,2.91936,0.85148,3.041,0.23136,0.06748000000000001,0.241,2.688,0.784,2.8
2021-03-12 22:00:00,2.61264,0.76202,2.7215,0.23184000000000002,0.06762,0.24150000000000002,2.3808,0.6944,2.48,2.74704,0.80122,2.8615,0.23184000000000002,0.06762,0.24150000000000002,2.5152,0.7336,2.62
2021-03-12 22:30:00,2.45088,0.71484,2.553,0.23328000000000002,0.06804,0.243,2.2176,0.6468,2.31,2.57568,0.75124,2.683,0.23328000000000002,0.06804,0.243,2.3424,0.6832,2.44
2021-03-12 23:00:00,2.22864,0.65002,2.3215,0.23184000000000002,0.06762,0.24150000000000002,1.9968,0.5824,2.08,2.35344,0.68642,2.4515000000000002,0.23184000000000002,0.06762,0.24150000000000002,2.1216,0.6188,2.21
2021-03-12 23:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.23376000000000002,0.06818,0.24350000000000002,1.8719999999999999,0.546,1.9500000000000002,2.23056,0.65058,2.3235,0.23376000000000002,0.06818,0.24350000000000002,1.9968,0.5824,2.08
2021-03-13 00:00:00,1.95984,0.57162,2.0415,0.23184000000000002,0.06762,0.24150000000000002,1.728,0.504,1.8,2.07504,0.6052200000000001,2.1615,0.23184000000000002,0.06762,0.24150000000000002,1.8432,0.5376000000000001,1.92
2021-03-13 00:30:00,1.9521600000000001,0.56938,2.0335,0.23376000000000002,0.06818,0.24350000000000002,1.7184,0.5012,1.79,2.07696,0.6057800000000001,2.1635,0.23376000000000002,0.06818,0.24350000000000002,1.8432,0.5376000000000001,1.92
2021-03-13 01:00:00,2.06688,0.60284,2.153,0.23328000000000002,0.06804,0.243,1.8336000000000001,0.5348,1.9100000000000001,2.18208,0.63644,2.273,0.23328000000000002,0.06804,0.243,1.9488,0.5684,2.03
2021-03-13 01:30:00,1.9992,0.5831000000000001,2.0825,0.2328,0.0679,0.24250000000000002,1.7664,0.5152,1.8399999999999999,2.1144,0.6167,2.2025,0.2328,0.0679,0.24250000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-03-13 02:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.2328,0.0679,0.24250000000000002,1.6608,0.4844,1.73,2.0184,0.5887,2.1025,0.2328,0.0679,0.24250000000000002,1.7856,0.5208,1.8599999999999999
2021-03-13 02:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.23376000000000002,0.06818,0.24350000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.9713600000000002,0.57498,2.0535,0.23376000000000002,0.06818,0.24350000000000002,1.7376,0.5068,1.81
2021-03-13 03:00:00,1.8931200000000001,0.5521600000000001,1.972,0.23232000000000003,0.06776,0.242,1.6608,0.4844,1.73,2.01792,0.5885600000000001,2.102,0.23232000000000003,0.06776,0.242,1.7856,0.5208,1.8599999999999999
2021-03-13 03:30:00,1.85712,0.54166,1.9344999999999999,0.23472,0.06846000000000001,0.24450000000000002,1.6224,0.4732,1.69,2.01072,0.5864600000000001,2.0945,0.23472,0.06846000000000001,0.24450000000000002,1.776,0.518,1.85
2021-03-13 04:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.23184000000000002,0.06762,0.24150000000000002,1.584,0.462,1.65,1.9790400000000001,0.5772200000000001,2.0615,0.23184000000000002,0.06762,0.24150000000000002,1.7472,0.5096,1.82
2021-03-13 04:30:00,1.81824,0.53032,1.8940000000000001,0.23424000000000003,0.06832,0.244,1.584,0.462,1.65,1.96224,0.57232,2.044,0.23424000000000003,0.06832,0.244,1.728,0.504,1.8
2021-03-13 05:00:00,1.7980800000000001,0.52444,1.873,0.23328000000000002,0.06804,0.243,1.5648,0.45640000000000003,1.63,1.94208,0.56644,2.023,0.23328000000000002,0.06804,0.243,1.7088,0.4984,1.78
2021-03-13 05:30:00,1.8072,0.5271,1.8825,0.2328,0.0679,0.24250000000000002,1.5744,0.4592,1.6400000000000001,1.9512,0.5691,2.0325,0.2328,0.0679,0.24250000000000002,1.7184,0.5012,1.79
2021-03-13 06:00:00,1.9137600000000001,0.55818,1.9935,0.23376000000000002,0.06818,0.24350000000000002,1.6800000000000002,0.49,1.75,2.06736,0.6029800000000001,2.1535,0.23376000000000002,0.06818,0.24350000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-03-13 06:30:00,2.12544,0.61992,2.214,0.23424000000000003,0.06832,0.244,1.8912,0.5516,1.97,2.26944,0.6619200000000001,2.364,0.23424000000000003,0.06832,0.244,2.0352,0.5936,2.12
2021-03-13 07:00:00,2.16192,0.63056,2.252,0.23232000000000003,0.06776,0.242,1.9296000000000002,0.5628000000000001,2.01,2.30592,0.67256,2.402,0.23232000000000003,0.06776,0.242,2.0736,0.6048,2.16
2021-03-13 07:30:00,2.35488,0.68684,2.453,0.23328000000000002,0.06804,0.243,2.1216,0.6188,2.21,2.36448,0.68964,2.463,0.23328000000000002,0.06804,0.243,2.1312,0.6216,2.22
2021-03-13 08:00:00,2.4993600000000002,0.7289800000000001,2.6035,0.23376000000000002,0.06818,0.24350000000000002,2.2656,0.6608,2.36,2.4993600000000002,0.7289800000000001,2.6035,0.23376000000000002,0.06818,0.24350000000000002,2.2656,0.6608,2.36
2021-03-13 08:30:00,2.63232,0.7677600000000001,2.742,0.23232000000000003,0.06776,0.242,2.4,0.7000000000000001,2.5,2.61312,0.7621600000000001,2.722,0.23232000000000003,0.06776,0.242,2.3808,0.6944,2.48
2021-03-13 09:00:00,2.74944,0.8019200000000001,2.864,0.23424000000000003,0.06832,0.244,2.5152,0.7336,2.62,2.69184,0.78512,2.8040000000000003,0.23424000000000003,0.06832,0.244,2.4576000000000002,0.7168,2.56
2021-03-13 09:30:00,2.8248,0.8239000000000001,2.9425,0.2328,0.0679,0.24250000000000002,2.592,0.756,2.7,2.7576,0.8043,2.8725,0.2328,0.0679,0.24250000000000002,2.5248,0.7364,2.63
2021-03-13 10:00:00,2.88192,0.8405600000000001,3.002,0.23232000000000003,0.06776,0.242,2.6496,0.7728,2.76,2.72832,0.79576,2.842,0.23232000000000003,0.06776,0.242,2.496,0.728,2.6
2021-03-13 10:30:00,2.91072,0.84896,3.032,0.23232000000000003,0.06776,0.242,2.6784,0.7812,2.79,2.83392,0.8265600000000001,2.952,0.23232000000000003,0.06776,0.242,2.6016,0.7588,2.71
2021-03-13 11:00:00,2.94048,0.8576400000000001,3.063,0.23328000000000002,0.06804,0.243,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.85408,0.8324400000000001,2.973,0.23328000000000002,0.06804,0.243,2.6208,0.7644000000000001,2.73
2021-03-13 11:30:00,2.98656,0.8710800000000001,3.111,0.23136,0.06748000000000001,0.241,2.7552,0.8036000000000001,2.87,2.90016,0.8458800000000001,3.021,0.23136,0.06748000000000001,0.241,2.6688,0.7784000000000001,2.7800000000000002
2021-03-13 12:00:00,2.87376,0.83818,2.9935,0.23376000000000002,0.06818,0.24350000000000002,2.64,0.77,2.75,2.71056,0.7905800000000001,2.8235,0.23376000000000002,0.06818,0.24350000000000002,2.4768,0.7224,2.58
2021-03-13 12:30:00,2.9683200000000003,0.8657600000000001,3.092,0.23232000000000003,0.06776,0.242,2.7359999999999998,0.798,2.85,2.72832,0.79576,2.842,0.23232000000000003,0.06776,0.242,2.496,0.728,2.6
2021-03-13 13:00:00,2.8502400000000003,0.8313200000000001,2.969,0.21984,0.06412000000000001,0.229,2.6304,0.7672,2.74,2.61984,0.76412,2.729,0.21984,0.06412000000000001,0.229,2.4,0.7000000000000001,2.5
2021-03-13 13:30:00,2.80272,0.8174600000000001,2.9195,0.22032000000000002,0.06426000000000001,0.2295,2.5824,0.7532,2.69,2.57232,0.75026,2.6795,0.22032000000000002,0.06426000000000001,0.2295,2.352,0.686,2.45
2021-03-13 14:00:00,2.7648,0.8064,2.88,0.22080000000000002,0.0644,0.23,2.544,0.742,2.65,2.5248,0.7364,2.63,0.22080000000000002,0.0644,0.23,2.304,0.672,2.4
2021-03-13 14:30:00,2.60016,0.75838,2.7085,0.21936000000000003,0.06398000000000001,0.2285,2.3808,0.6944,2.48,2.3217600000000003,0.67718,2.4185,0.21936000000000003,0.06398000000000001,0.2285,2.1024,0.6132000000000001,2.19
2021-03-13 15:00:00,2.6304,0.7672,2.74,0.22080000000000002,0.0644,0.23,2.4096,0.7028,2.51,2.3712,0.6916,2.47,0.22080000000000002,0.0644,0.23,2.1504,0.6272,2.24
2021-03-13 15:30:00,2.71776,0.79268,2.831,0.22176,0.06468,0.231,2.496,0.728,2.6,2.68896,0.7842800000000001,2.801,0.22176,0.06468,0.231,2.4672,0.7196,2.5700000000000003
2021-03-13 16:00:00,2.81088,0.81984,2.928,0.21888000000000002,0.06384000000000001,0.228,2.592,0.756,2.7,2.82048,0.82264,2.938,0.21888000000000002,0.06384000000000001,0.228,2.6016,0.7588,2.71
2021-03-13 16:30:00,2.97696,0.86828,3.101,0.22176,0.06468,0.231,2.7552,0.8036000000000001,2.87,3.01536,0.87948,3.141,0.22176,0.06468,0.231,2.7936,0.8148000000000001,2.91
2021-03-13 17:00:00,3.0801600000000002,0.8983800000000001,3.2085,0.21936000000000003,0.06398000000000001,0.2285,2.8608000000000002,0.8344,2.98,3.18576,0.9291800000000001,3.3185000000000002,0.21936000000000003,0.06398000000000001,0.2285,2.9664,0.8652000000000001,3.09
2021-03-13 17:30:00,3.34176,0.9746800000000001,3.481,0.22176,0.06468,0.231,3.12,0.91,3.25,3.46656,1.01108,3.6109999999999998,0.22176,0.06468,0.231,3.2448,0.9464,3.38
2021-03-13 18:00:00,3.3407999999999998,0.9744,3.48,0.22080000000000002,0.0644,0.23,3.12,0.91,3.25,3.4848,1.0164,3.63,0.22080000000000002,0.0644,0.23,3.2640000000000002,0.9520000000000001,3.4
2021-03-13 18:30:00,3.40896,0.99428,3.551,0.22176,0.06468,0.231,3.1872,0.9296000000000001,3.32,3.56256,1.03908,3.711,0.22176,0.06468,0.231,3.3407999999999998,0.9744,3.48
2021-03-13 19:00:00,3.51312,1.02466,3.6595,0.22032000000000002,0.06426000000000001,0.2295,3.2928,0.9604,3.43,3.64752,1.06386,3.7995,0.22032000000000002,0.06426000000000001,0.2295,3.4272,0.9996,3.5700000000000003
2021-03-13 19:30:00,3.4478400000000002,1.00562,3.5915,0.22224000000000002,0.06482,0.2315,3.2256,0.9408000000000001,3.36,3.59184,1.04762,3.7415000000000003,0.22224000000000002,0.06482,0.2315,3.3696,0.9828,3.51
2021-03-13 20:00:00,3.15888,0.92134,3.2905,0.22128,0.06454,0.2305,2.9376,0.8568,3.06,3.3412800000000002,0.9745400000000001,3.4805,0.22128,0.06454,0.2305,3.12,0.91,3.25
2021-03-13 20:30:00,3.06192,0.8930600000000001,3.1895,0.22032000000000002,0.06426000000000001,0.2295,2.8416,0.8288000000000001,2.96,3.22512,0.94066,3.3595,0.22032000000000002,0.06426000000000001,0.2295,3.0048,0.8764000000000001,3.13
2021-03-13 21:00:00,2.94816,0.8598800000000001,3.071,0.22176,0.06468,0.231,2.7264,0.7952,2.84,3.11136,0.9074800000000001,3.241,0.22176,0.06468,0.231,2.8896,0.8428,3.01
2021-03-13 21:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.22128,0.06454,0.2305,2.5536,0.7448,2.66,2.90928,0.8485400000000001,3.0305,0.22128,0.06454,0.2305,2.688,0.784,2.8
2021-03-13 22:00:00,2.56368,0.7477400000000001,2.6705,0.22128,0.06454,0.2305,2.3424,0.6832,2.44,2.69808,0.7869400000000001,2.8105,0.22128,0.06454,0.2305,2.4768,0.7224,2.58
2021-03-13 22:30:00,2.34288,0.6833400000000001,2.4405,0.22128,0.06454,0.2305,2.1216,0.6188,2.21,2.50608,0.73094,2.6105,0.22128,0.06454,0.2305,2.2848,0.6664,2.38
2021-03-13 23:00:00,2.18976,0.63868,2.281,0.22176,0.06468,0.231,1.968,0.5740000000000001,2.05,2.35296,0.68628,2.451,0.22176,0.06468,0.231,2.1312,0.6216,2.22
2021-03-13 23:30:00,2.0256,0.5908,2.11,0.22080000000000002,0.0644,0.23,1.8048000000000002,0.5264,1.88,2.1888,0.6384000000000001,2.2800000000000002,0.22080000000000002,0.0644,0.23,1.968,0.5740000000000001,2.05
2021-03-14 00:00:00,1.87344,0.54642,1.9515,0.22224000000000002,0.06482,0.2315,1.6512,0.48160000000000003,1.72,2.0366400000000002,0.5940200000000001,2.1215,0.22224000000000002,0.06482,0.2315,1.8144,0.5292,1.8900000000000001
2021-03-14 00:30:00,1.93824,0.56532,2.019,0.21984,0.06412000000000001,0.229,1.7184,0.5012,1.79,2.10144,0.61292,2.189,0.21984,0.06412000000000001,0.229,1.8816000000000002,0.5488000000000001,1.96
2021-03-14 01:00:00,2.10384,0.61362,2.1915,0.22224000000000002,0.06482,0.2315,1.8816000000000002,0.5488000000000001,1.96,2.2382400000000002,0.6528200000000001,2.3315,0.22224000000000002,0.06482,0.2315,2.016,0.588,2.1
2021-03-14 01:30:00,2.10288,0.61334,2.1905,0.22128,0.06454,0.2305,1.8816000000000002,0.5488000000000001,1.96,2.23728,0.65254,2.3305,0.22128,0.06454,0.2305,2.016,0.588,2.1
2021-03-14 02:00:00,2.0256,0.5908,2.11,0.22080000000000002,0.0644,0.23,1.8048000000000002,0.5264,1.88,2.16,0.63,2.25,0.22080000000000002,0.0644,0.23,1.9392,0.5656,2.02
2021-03-14 02:30:00,1.96752,0.57386,2.0495,0.22032000000000002,0.06426000000000001,0.2295,1.7472,0.5096,1.82,2.08272,0.60746,2.1695,0.22032000000000002,0.06426000000000001,0.2295,1.8624,0.5432,1.94
2021-03-14 03:00:00,1.96896,0.57428,2.051,0.22176,0.06468,0.231,1.7472,0.5096,1.82,2.06496,0.60228,2.151,0.22176,0.06468,0.231,1.8432,0.5376000000000001,1.92
2021-03-14 03:30:00,1.9473600000000002,0.56798,2.0285,0.21936000000000003,0.06398000000000001,0.2285,1.728,0.504,1.8,2.05296,0.5987800000000001,2.1385,0.21936000000000003,0.06398000000000001,0.2285,1.8336000000000001,0.5348,1.9100000000000001
