Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-14 04:00:00,1.87296,0.5462800000000001,1.951,0.22176,0.06468,0.231,1.6512,0.48160000000000003,1.72,1.96896,0.57428,2.051,0.22176,0.06468,0.231,1.7472,0.5096,1.82
2021-03-14 04:30:00,1.81344,0.5289200000000001,1.889,0.21984,0.06412000000000001,0.229,1.5936,0.46480000000000005,1.6600000000000001,1.89024,0.55132,1.9689999999999999,0.21984,0.06412000000000001,0.229,1.6703999999999999,0.4872,1.74
2021-03-14 05:00:00,1.79616,0.52388,1.871,0.22176,0.06468,0.231,1.5744,0.4592,1.6400000000000001,1.8825600000000002,0.54908,1.9609999999999999,0.22176,0.06468,0.231,1.6608,0.4844,1.73
2021-03-14 05:30:00,1.85328,0.54054,1.9304999999999999,0.22128,0.06454,0.2305,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.96848,0.5741400000000001,2.0505,0.22128,0.06454,0.2305,1.7472,0.5096,1.82
2021-03-14 06:00:00,1.8998400000000002,0.5541200000000001,1.979,0.21984,0.06412000000000001,0.229,1.6800000000000002,0.49,1.75,2.01504,0.58772,2.099,0.21984,0.06412000000000001,0.229,1.7952,0.5236000000000001,1.87
2021-03-14 06:30:00,1.97808,0.57694,2.0605,0.22128,0.06454,0.2305,1.7568000000000001,0.5124000000000001,1.83,2.08368,0.6077400000000001,2.1705,0.22128,0.06454,0.2305,1.8624,0.5432,1.94
2021-03-14 07:00:00,2.03424,0.5933200000000001,2.119,0.21984,0.06412000000000001,0.229,1.8144,0.5292,1.8900000000000001,2.1494400000000002,0.62692,2.239,0.21984,0.06412000000000001,0.229,1.9296000000000002,0.5628000000000001,2.01
2021-03-14 07:30:00,2.15136,0.62748,2.241,0.22176,0.06468,0.231,1.9296000000000002,0.5628000000000001,2.01,2.25696,0.6582800000000001,2.351,0.22176,0.06468,0.231,2.0352,0.5936,2.12
2021-03-14 08:00:00,2.2848,0.6664,2.38,0.22080000000000002,0.0644,0.23,2.064,0.602,2.15,2.3712,0.6916,2.47,0.22080000000000002,0.0644,0.23,2.1504,0.6272,2.24
2021-03-14 08:30:00,2.50608,0.73094,2.6105,0.22128,0.06454,0.2305,2.2848,0.6664,2.38,2.60208,0.7589400000000001,2.7105,0.22128,0.06454,0.2305,2.3808,0.6944,2.48
2021-03-14 09:00:00,2.55168,0.74424,2.658,0.21888000000000002,0.06384000000000001,0.228,2.3328,0.6804,2.43,2.57088,0.7498400000000001,2.678,0.21888000000000002,0.06384000000000001,0.228,2.352,0.686,2.45
2021-03-14 09:30:00,2.6112,0.7616,2.7199999999999998,0.22080000000000002,0.0644,0.23,2.3904,0.6972,2.49,2.5536,0.7448,2.66,0.22080000000000002,0.0644,0.23,2.3328,0.6804,2.43
2021-03-14 10:00:00,2.7249600000000003,0.79478,2.8385,0.21936000000000003,0.06398000000000001,0.2285,2.5056000000000003,0.7308,2.61,2.58096,0.7527800000000001,2.6885,0.21936000000000003,0.06398000000000001,0.2285,2.3616,0.6888000000000001,2.46
2021-03-14 10:30:00,2.78208,0.81144,2.898,0.21888000000000002,0.06384000000000001,0.228,2.5632,0.7476,2.67,2.57088,0.7498400000000001,2.678,0.21888000000000002,0.06384000000000001,0.228,2.352,0.686,2.45
2021-03-14 11:00:00,2.7528,0.8029000000000001,2.8675,0.2184,0.0637,0.2275,2.5343999999999998,0.7392000000000001,2.64,2.5896,0.7553000000000001,2.6975,0.2184,0.0637,0.2275,2.3712,0.6916,2.47
2021-03-14 11:30:00,2.80272,0.8174600000000001,2.9195,0.22032000000000002,0.06426000000000001,0.2295,2.5824,0.7532,2.69,2.64912,0.77266,2.7595,0.22032000000000002,0.06426000000000001,0.2295,2.4288,0.7084,2.5300000000000002
2021-03-14 12:00:00,2.83872,0.82796,2.957,0.21792000000000003,0.06356,0.227,2.6208,0.7644000000000001,2.73,2.77152,0.8083600000000001,2.887,0.21792000000000003,0.06356,0.227,2.5536,0.7448,2.66
2021-03-14 12:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.22032000000000002,0.06426000000000001,0.2295,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.89872,0.8454600000000001,3.0195,0.22032000000000002,0.06426000000000001,0.2295,2.6784,0.7812,2.79
2021-03-14 13:00:00,2.9275200000000003,0.8538600000000001,3.0495,0.22032000000000002,0.06426000000000001,0.2295,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.81232,0.8202600000000001,2.9295,0.22032000000000002,0.06426000000000001,0.2295,2.592,0.756,2.7
2021-03-14 13:30:00,2.9260800000000002,0.8534400000000001,3.048,0.21888000000000002,0.06384000000000001,0.228,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.93568,0.8562400000000001,3.058,0.21888000000000002,0.06384000000000001,0.228,2.7168,0.7924,2.83
2021-03-14 14:00:00,2.9376,0.8568,3.06,0.22080000000000002,0.0644,0.23,2.7168,0.7924,2.83,2.9376,0.8568,3.06,0.22080000000000002,0.0644,0.23,2.7168,0.7924,2.83
2021-03-14 14:30:00,2.84064,0.82852,2.959,0.21984,0.06412000000000001,0.229,2.6208,0.7644000000000001,2.73,2.8502400000000003,0.8313200000000001,2.969,0.21984,0.06412000000000001,0.229,2.6304,0.7672,2.74
2021-03-14 15:00:00,2.88864,0.84252,3.009,0.21984,0.06412000000000001,0.229,2.6688,0.7784000000000001,2.7800000000000002,2.97504,0.86772,3.099,0.21984,0.06412000000000001,0.229,2.7552,0.8036000000000001,2.87
2021-03-14 15:30:00,2.96592,0.86506,3.0895,0.22032000000000002,0.06426000000000001,0.2295,2.7456,0.8008000000000001,2.86,3.01392,0.8790600000000001,3.1395,0.22032000000000002,0.06426000000000001,0.2295,2.7936,0.8148000000000001,2.91
2021-03-14 16:00:00,3.06288,0.89334,3.1905,0.22128,0.06454,0.2305,2.8416,0.8288000000000001,2.96,3.14928,0.91854,3.2805,0.22128,0.06454,0.2305,2.928,0.854,3.05
2021-03-14 16:30:00,3.18576,0.9291800000000001,3.3185000000000002,0.21936000000000003,0.06398000000000001,0.2285,2.9664,0.8652000000000001,3.09,3.31056,0.9655800000000001,3.4485,0.21936000000000003,0.06398000000000001,0.2285,3.0912,0.9016000000000001,3.22
2021-03-14 17:00:00,3.19776,0.9326800000000001,3.331,0.22176,0.06468,0.231,2.976,0.868,3.1,3.33216,0.9718800000000001,3.471,0.22176,0.06468,0.231,3.1104,0.9072,3.24
2021-03-14 17:30:00,3.3407999999999998,0.9744,3.48,0.22080000000000002,0.0644,0.23,3.12,0.91,3.25,3.4848,1.0164,3.63,0.22080000000000002,0.0644,0.23,3.2640000000000002,0.9520000000000001,3.4
2021-03-14 18:00:00,3.3696,0.9828,3.51,0.22080000000000002,0.0644,0.23,3.1488,0.9184,3.2800000000000002,3.5232,1.0276,3.67,0.22080000000000002,0.0644,0.23,3.3024,0.9632000000000001,3.44
2021-03-14 18:30:00,3.38832,0.98826,3.5295,0.22032000000000002,0.06426000000000001,0.2295,3.168,0.924,3.3,3.55152,1.03586,3.6995,0.22032000000000002,0.06426000000000001,0.2295,3.3312,0.9716,3.47
2021-03-14 19:00:00,3.36,0.98,3.5,0.22080000000000002,0.0644,0.23,3.1392,0.9156000000000001,3.27,3.504,1.022,3.65,0.22080000000000002,0.0644,0.23,3.2832,0.9576,3.42
2021-03-14 19:30:00,3.21456,0.9375800000000001,3.3485,0.21936000000000003,0.06398000000000001,0.2285,2.9952,0.8736,3.12,3.35856,0.9795800000000001,3.4985,0.21936000000000003,0.06398000000000001,0.2285,3.1392,0.9156000000000001,3.27
2021-03-14 20:00:00,3.06144,0.89292,3.189,0.21984,0.06412000000000001,0.229,2.8416,0.8288000000000001,2.96,3.17664,0.9265200000000001,3.309,0.21984,0.06412000000000001,0.229,2.9568000000000003,0.8624,3.08
2021-03-14 20:30:00,3.00432,0.87626,3.1295,0.22032000000000002,0.06426000000000001,0.2295,2.784,0.812,2.9,3.12912,0.91266,3.2595,0.22032000000000002,0.06426000000000001,0.2295,2.9088000000000003,0.8484,3.03
2021-03-14 21:00:00,2.86032,0.8342600000000001,2.9795,0.22032000000000002,0.06426000000000001,0.2295,2.64,0.77,2.75,2.97552,0.8678600000000001,3.0995,0.22032000000000002,0.06426000000000001,0.2295,2.7552,0.8036000000000001,2.87
2021-03-14 21:30:00,2.71584,0.79212,2.829,0.21984,0.06412000000000001,0.229,2.496,0.728,2.6,2.82144,0.8229200000000001,2.939,0.21984,0.06412000000000001,0.229,2.6016,0.7588,2.71
2021-03-14 22:00:00,2.57232,0.75026,2.6795,0.22032000000000002,0.06426000000000001,0.2295,2.352,0.686,2.45,2.68752,0.7838600000000001,2.7995,0.22032000000000002,0.06426000000000001,0.2295,2.4672,0.7196,2.5700000000000003
2021-03-14 22:30:00,2.3328,0.6804,2.43,0.22080000000000002,0.0644,0.23,2.112,0.616,2.2,2.4672,0.7196,2.5700000000000003,0.22080000000000002,0.0644,0.23,2.2464,0.6552,2.34
2021-03-14 23:00:00,2.12928,0.62104,2.218,0.21888000000000002,0.06384000000000001,0.228,1.9104,0.5572,1.99,2.27328,0.6630400000000001,2.368,0.21888000000000002,0.06384000000000001,0.228,2.0544000000000002,0.5992000000000001,2.14
2021-03-14 23:30:00,2.02608,0.59094,2.1105,0.22128,0.06454,0.2305,1.8048000000000002,0.5264,1.88,2.16048,0.63014,2.2505,0.22128,0.06454,0.2305,1.9392,0.5656,2.02
2021-03-15 00:00:00,1.95648,0.57064,2.038,0.21888000000000002,0.06384000000000001,0.228,1.7376,0.5068,1.81,2.07168,0.60424,2.158,0.21888000000000002,0.06384000000000001,0.228,1.8528,0.5404,1.9300000000000002
2021-03-15 00:30:00,1.93968,0.56574,2.0205,0.22128,0.06454,0.2305,1.7184,0.5012,1.79,2.05488,0.5993400000000001,2.1405,0.22128,0.06454,0.2305,1.8336000000000001,0.5348,1.9100000000000001
2021-03-15 01:00:00,2.04336,0.5959800000000001,2.1285,0.21936000000000003,0.06398000000000001,0.2285,1.824,0.532,1.9,2.17776,0.6351800000000001,2.2685,0.21936000000000003,0.06398000000000001,0.2285,1.9584000000000001,0.5712,2.04
2021-03-15 01:30:00,2.0352,0.5936,2.12,0.22080000000000002,0.0644,0.23,1.8144,0.5292,1.8900000000000001,2.1696,0.6328,2.26,0.22080000000000002,0.0644,0.23,1.9488,0.5684,2.03
2021-03-15 02:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.22032000000000002,0.06426000000000001,0.2295,1.7568000000000001,0.5124000000000001,1.83,2.11152,0.6158600000000001,2.1995,0.22032000000000002,0.06426000000000001,0.2295,1.8912,0.5516,1.97
2021-03-15 02:30:00,1.9488,0.5684,2.03,0.22080000000000002,0.0644,0.23,1.728,0.504,1.8,2.0832,0.6076,2.17,0.22080000000000002,0.0644,0.23,1.8624,0.5432,1.94
2021-03-15 03:00:00,1.93776,0.56518,2.0185,0.21936000000000003,0.06398000000000001,0.2285,1.7184,0.5012,1.79,2.06256,0.60158,2.1485,0.21936000000000003,0.06398000000000001,0.2285,1.8432,0.5376000000000001,1.92
2021-03-15 03:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.22128,0.06454,0.2305,1.6896,0.4928,1.76,2.04528,0.5965400000000001,2.1305,0.22128,0.06454,0.2305,1.824,0.532,1.9
2021-03-15 04:00:00,1.8624,0.5432,1.94,0.22080000000000002,0.0644,0.23,1.6416,0.4788,1.71,1.9776,0.5768,2.06,0.22080000000000002,0.0644,0.23,1.7568000000000001,0.5124000000000001,1.83
2021-03-15 04:30:00,1.87152,0.54586,1.9495,0.22032000000000002,0.06426000000000001,0.2295,1.6512,0.48160000000000003,1.72,1.98672,0.5794600000000001,2.0695,0.22032000000000002,0.06426000000000001,0.2295,1.7664,0.5152,1.8399999999999999
2021-03-15 05:00:00,1.89168,0.55174,1.9705,0.22128,0.06454,0.2305,1.6703999999999999,0.4872,1.74,1.99728,0.5825400000000001,2.0805,0.22128,0.06454,0.2305,1.776,0.518,1.85
2021-03-15 05:30:00,1.9492800000000001,0.56854,2.0305,0.22128,0.06454,0.2305,1.728,0.504,1.8,2.09328,0.6105400000000001,2.1805,0.22128,0.06454,0.2305,1.8719999999999999,0.546,1.9500000000000002
2021-03-15 06:00:00,2.04432,0.59626,2.1295,0.22032000000000002,0.06426000000000001,0.2295,1.824,0.532,1.9,2.20752,0.6438600000000001,2.2995,0.22032000000000002,0.06426000000000001,0.2295,1.9872,0.5796,2.07
2021-03-15 06:30:00,2.29488,0.66934,2.3905,0.22128,0.06454,0.2305,2.0736,0.6048,2.16,2.46768,0.71974,2.5705,0.22128,0.06454,0.2305,2.2464,0.6552,2.34
2021-03-15 07:00:00,2.54544,0.7424200000000001,2.6515,0.22224000000000002,0.06482,0.2315,2.3232,0.6776,2.42,2.69904,0.78722,2.8115,0.22224000000000002,0.06482,0.2315,2.4768,0.7224,2.58
2021-03-15 07:30:00,2.8502400000000003,0.8313200000000001,2.969,0.21984,0.06412000000000001,0.229,2.6304,0.7672,2.74,3.00384,0.8761200000000001,3.129,0.21984,0.06412000000000001,0.229,2.784,0.812,2.9
2021-03-15 08:00:00,2.94768,0.8597400000000001,3.0705,0.22128,0.06454,0.2305,2.7264,0.7952,2.84,3.01488,0.8793400000000001,3.1405,0.22128,0.06454,0.2305,2.7936,0.8148000000000001,2.91
2021-03-15 08:30:00,3.07152,0.8958600000000001,3.1995,0.22032000000000002,0.06426000000000001,0.2295,2.8512,0.8316,2.9699999999999998,3.01392,0.8790600000000001,3.1395,0.22032000000000002,0.06426000000000001,0.2295,2.7936,0.8148000000000001,2.91
2021-03-15 09:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.9184,0.8512000000000001,3.04,3.07584,0.89712,3.204,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.88,0.84,3.0
2021-03-15 09:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-03-15 10:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-03-15 10:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2021-03-15 11:00:00,3.13248,0.9136400000000001,3.263,0.19488000000000003,0.05684,0.203,2.9376,0.8568,3.06,3.12288,0.9108400000000001,3.253,0.19488000000000003,0.05684,0.203,2.928,0.854,3.05
2021-03-15 11:30:00,3.24096,0.9452800000000001,3.376,0.21696000000000001,0.06328,0.226,3.024,0.882,3.15,3.24096,0.9452800000000001,3.376,0.21696000000000001,0.06328,0.226,3.024,0.882,3.15
2021-03-15 12:00:00,3.03984,0.8866200000000001,3.1665,0.21744000000000002,0.06342,0.2265,2.8224,0.8232,2.94,2.92464,0.8530200000000001,3.0465,0.21744000000000002,0.06342,0.2265,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-15 12:30:00,2.97216,0.8668800000000001,3.096,0.21696000000000001,0.06328,0.226,2.7552,0.8036000000000001,2.87,2.74176,0.7996800000000001,2.856,0.21696000000000001,0.06328,0.226,2.5248,0.7364,2.63
2021-03-15 13:00:00,2.97312,0.86716,3.097,0.21792000000000003,0.06356,0.227,2.7552,0.8036000000000001,2.87,3.05952,0.89236,3.187,0.21792000000000003,0.06356,0.227,2.8416,0.8288000000000001,2.96
2021-03-15 13:30:00,2.98176,0.8696800000000001,3.106,0.21696000000000001,0.06328,0.226,2.7648,0.8064,2.88,2.7897600000000002,0.8136800000000001,2.906,0.21696000000000001,0.06328,0.226,2.5728,0.7504000000000001,2.68
2021-03-15 14:00:00,2.72208,0.7939400000000001,2.8355,0.21648,0.06314,0.2255,2.5056000000000003,0.7308,2.61,2.56848,0.74914,2.6755,0.21648,0.06314,0.2255,2.352,0.686,2.45
2021-03-15 14:30:00,2.84736,0.8304800000000001,2.966,0.21696000000000001,0.06328,0.226,2.6304,0.7672,2.74,2.51136,0.73248,2.616,0.21696000000000001,0.06328,0.226,2.2944,0.6692,2.39
2021-03-15 15:00:00,2.66592,0.77756,2.777,0.21792000000000003,0.06356,0.227,2.448,0.714,2.55,2.57952,0.75236,2.6870000000000003,0.21792000000000003,0.06356,0.227,2.3616,0.6888000000000001,2.46
2021-03-15 15:30:00,2.66304,0.7767200000000001,2.774,0.21504,0.06272000000000001,0.224,2.448,0.714,2.55,2.75904,0.8047200000000001,2.874,0.21504,0.06272000000000001,0.224,2.544,0.742,2.65
2021-03-15 16:00:00,2.7912,0.8141,2.9075,0.2184,0.0637,0.2275,2.5728,0.7504000000000001,2.68,2.7048,0.7889,2.8175,0.2184,0.0637,0.2275,2.4864,0.7252000000000001,2.59
2021-03-15 16:30:00,2.95296,0.86128,3.076,0.21696000000000001,0.06328,0.226,2.7359999999999998,0.798,2.85,3.02976,0.88368,3.156,0.21696000000000001,0.06328,0.226,2.8128,0.8204,2.93
2021-03-15 17:00:00,3.18384,0.9286200000000001,3.3165,0.21744000000000002,0.06342,0.2265,2.9664,0.8652000000000001,3.09,3.30864,0.9650200000000001,3.4465,0.21744000000000002,0.06342,0.2265,3.0912,0.9016000000000001,3.22
2021-03-15 17:30:00,3.32784,0.97062,3.4665,0.21744000000000002,0.06342,0.2265,3.1104,0.9072,3.24,3.49104,1.01822,3.6365,0.21744000000000002,0.06342,0.2265,3.2736,0.9548000000000001,3.41
2021-03-15 18:00:00,3.39552,0.9903600000000001,3.537,0.21792000000000003,0.06356,0.227,3.1776,0.9268000000000001,3.31,3.56832,1.04076,3.717,0.21792000000000003,0.06356,0.227,3.3504,0.9772000000000001,3.49
2021-03-15 18:30:00,3.51072,1.02396,3.657,0.21792000000000003,0.06356,0.227,3.2928,0.9604,3.43,3.68352,1.07436,3.8369999999999997,0.21792000000000003,0.06356,0.227,3.4656000000000002,1.0108,3.61
2021-03-15 19:00:00,3.5020800000000003,1.02144,3.648,0.21888000000000002,0.06384000000000001,0.228,3.2832,0.9576,3.42,3.68448,1.07464,3.838,0.21888000000000002,0.06384000000000001,0.228,3.4656000000000002,1.0108,3.61
2021-03-15 19:30:00,3.37488,0.9843400000000001,3.5155000000000003,0.21648,0.06314,0.2255,3.1584,0.9212,3.29,3.55728,1.03754,3.7055,0.21648,0.06314,0.2255,3.3407999999999998,0.9744,3.48
2021-03-15 20:00:00,3.20448,0.93464,3.338,0.21888000000000002,0.06384000000000001,0.228,2.9856,0.8708,3.11,3.35808,0.9794400000000001,3.498,0.21888000000000002,0.06384000000000001,0.228,3.1392,0.9156000000000001,3.27
2021-03-15 20:30:00,3.11616,0.90888,3.246,0.21696000000000001,0.06328,0.226,2.8992,0.8456,3.02,3.2697599999999998,0.9536800000000001,3.406,0.21696000000000001,0.06328,0.226,3.0528,0.8904000000000001,3.18
2021-03-15 21:00:00,2.9736000000000002,0.8673000000000001,3.0975,0.2184,0.0637,0.2275,2.7552,0.8036000000000001,2.87,3.1656,0.9233,3.2975,0.2184,0.0637,0.2275,2.9472,0.8596,3.07
2021-03-15 21:30:00,2.7504,0.8022,2.865,0.2064,0.060200000000000004,0.215,2.544,0.742,2.65,2.9232,0.8526,3.045,0.2064,0.060200000000000004,0.215,2.7168,0.7924,2.83
2021-03-15 22:00:00,2.55168,0.74424,2.658,0.17088,0.04984,0.178,2.3808,0.6944,2.48,2.70528,0.7890400000000001,2.818,0.17088,0.04984,0.178,2.5343999999999998,0.7392000000000001,2.64
2021-03-15 22:30:00,2.388,0.6965,2.4875,0.1704,0.0497,0.17750000000000002,2.2176,0.6468,2.31,2.5416,0.7413000000000001,2.6475,0.1704,0.0497,0.17750000000000002,2.3712,0.6916,2.47
2021-03-15 23:00:00,2.17824,0.6353200000000001,2.269,0.17184000000000002,0.050120000000000005,0.179,2.0064,0.5852,2.09,2.32224,0.67732,2.419,0.17184000000000002,0.050120000000000005,0.179,2.1504,0.6272,2.24
2021-03-15 23:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.17328000000000002,0.05054,0.18050000000000002,1.7856,0.5208,1.8599999999999999,2.11248,0.61614,2.2005,0.17328000000000002,0.05054,0.18050000000000002,1.9392,0.5656,2.02
2021-03-16 00:00:00,1.87296,0.5462800000000001,1.951,0.17376000000000003,0.05068,0.181,1.6992,0.49560000000000004,1.77,2.03616,0.5938800000000001,2.121,0.17376000000000003,0.05068,0.181,1.8624,0.5432,1.94
2021-03-16 00:30:00,1.84368,0.53774,1.9205,0.17328000000000002,0.05054,0.18050000000000002,1.6703999999999999,0.4872,1.74,2.00688,0.5853400000000001,2.0905,0.17328000000000002,0.05054,0.18050000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-03-16 01:00:00,1.9593600000000002,0.5714800000000001,2.041,0.17376000000000003,0.05068,0.181,1.7856,0.5208,1.8599999999999999,2.12256,0.6190800000000001,2.211,0.17376000000000003,0.05068,0.181,1.9488,0.5684,2.03
2021-03-16 01:30:00,1.93104,0.56322,2.0115,0.17424,0.050820000000000004,0.18150000000000002,1.7568000000000001,0.5124000000000001,1.83,2.08464,0.60802,2.1715,0.17424,0.050820000000000004,0.18150000000000002,1.9104,0.5572,1.99
2021-03-16 02:00:00,1.89216,0.55188,1.971,0.17376000000000003,0.05068,0.181,1.7184,0.5012,1.79,2.03616,0.5938800000000001,2.121,0.17376000000000003,0.05068,0.181,1.8624,0.5432,1.94
2021-03-16 02:30:00,1.84464,0.53802,1.9215,0.17424,0.050820000000000004,0.18150000000000002,1.6703999999999999,0.4872,1.74,1.99824,0.58282,2.0815,0.17424,0.050820000000000004,0.18150000000000002,1.824,0.532,1.9
2021-03-16 03:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.6608,0.4844,1.73,1.99824,0.58282,2.0815,0.17424,0.050820000000000004,0.18150000000000002,1.824,0.532,1.9
2021-03-16 03:30:00,1.7875200000000002,0.52136,1.862,0.17472000000000001,0.050960000000000005,0.182,1.6128,0.47040000000000004,1.6800000000000002,1.96032,0.57176,2.042,0.17472000000000001,0.050960000000000005,0.182,1.7856,0.5208,1.8599999999999999
2021-03-16 04:00:00,1.77744,0.51842,1.8515000000000001,0.17424,0.050820000000000004,0.18150000000000002,1.6032000000000002,0.4676,1.67,1.9406400000000001,0.5660200000000001,2.0215,0.17424,0.050820000000000004,0.18150000000000002,1.7664,0.5152,1.8399999999999999
2021-03-16 04:30:00,1.82544,0.53242,1.9015,0.17424,0.050820000000000004,0.18150000000000002,1.6512,0.48160000000000003,1.72,1.93104,0.56322,2.0115,0.17424,0.050820000000000004,0.18150000000000002,1.7568000000000001,0.5124000000000001,1.83
2021-03-16 05:00:00,1.8163200000000002,0.52976,1.892,0.17472000000000001,0.050960000000000005,0.182,1.6416,0.4788,1.71,1.9411200000000002,0.56616,2.022,0.17472000000000001,0.050960000000000005,0.182,1.7664,0.5152,1.8399999999999999
2021-03-16 05:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.7088,0.4984,1.78,2.05488,0.5993400000000001,2.1405,0.17328000000000002,0.05054,0.18050000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-03-16 06:00:00,2.02704,0.5912200000000001,2.1115,0.17424,0.050820000000000004,0.18150000000000002,1.8528,0.5404,1.9300000000000002,2.19024,0.63882,2.2815,0.17424,0.050820000000000004,0.18150000000000002,2.016,0.588,2.1
2021-03-16 06:30:00,2.30592,0.67256,2.402,0.17472000000000001,0.050960000000000005,0.182,2.1312,0.6216,2.22,2.48832,0.7257600000000001,2.592,0.17472000000000001,0.050960000000000005,0.182,2.3136,0.6748000000000001,2.41
2021-03-16 07:00:00,2.48592,0.72506,2.5895,0.17232,0.050260000000000006,0.17950000000000002,2.3136,0.6748000000000001,2.41,2.63952,0.7698600000000001,2.7495000000000003,0.17232,0.050260000000000006,0.17950000000000002,2.4672,0.7196,2.5700000000000003
2021-03-16 07:30:00,2.75664,0.8040200000000001,2.8715,0.17424,0.050820000000000004,0.18150000000000002,2.5824,0.7532,2.69,2.88144,0.8404200000000001,3.0015,0.17424,0.050820000000000004,0.18150000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-16 08:00:00,2.89968,0.84574,3.0205,0.17328000000000002,0.05054,0.18050000000000002,2.7264,0.7952,2.84,2.95728,0.8625400000000001,3.0805,0.17328000000000002,0.05054,0.18050000000000002,2.784,0.812,2.9
2021-03-16 08:30:00,3.07248,0.89614,3.2005,0.17328000000000002,0.05054,0.18050000000000002,2.8992,0.8456,3.02,3.16848,0.9241400000000001,3.3005,0.17328000000000002,0.05054,0.18050000000000002,2.9952,0.8736,3.12
2021-03-16 09:00:00,3.1392,0.9156000000000001,3.27,0.1728,0.0504,0.18,2.9664,0.8652000000000001,3.09,3.216,0.9380000000000001,3.35,0.1728,0.0504,0.18,3.0432,0.8876000000000001,3.17
2021-03-16 09:30:00,3.1776,0.9268000000000001,3.31,0.1728,0.0504,0.18,3.0048,0.8764000000000001,3.13,3.2352,0.9436,3.37,0.1728,0.0504,0.18,3.0624,0.8932,3.19
2021-03-16 10:00:00,3.08256,0.8990800000000001,3.211,0.17376000000000003,0.05068,0.181,2.9088000000000003,0.8484,3.03,3.11136,0.9074800000000001,3.241,0.17376000000000003,0.05068,0.181,2.9376,0.8568,3.06
2021-03-16 10:30:00,2.95728,0.8625400000000001,3.0805,0.17328000000000002,0.05054,0.18050000000000002,2.784,0.812,2.9,2.91888,0.8513400000000001,3.0405,0.17328000000000002,0.05054,0.18050000000000002,2.7456,0.8008000000000001,2.86
2021-03-16 11:00:00,2.97408,0.8674400000000001,3.098,0.17088,0.04984,0.178,2.8032,0.8176,2.92,2.93568,0.8562400000000001,3.058,0.17088,0.04984,0.178,2.7648,0.8064,2.88
2021-03-16 11:30:00,2.79264,0.81452,2.909,0.17184000000000002,0.050120000000000005,0.179,2.6208,0.7644000000000001,2.73,2.68704,0.7837200000000001,2.799,0.17184000000000002,0.050120000000000005,0.179,2.5152,0.7336,2.62
2021-03-16 12:00:00,2.9083200000000002,0.84826,3.0295,0.17232,0.050260000000000006,0.17950000000000002,2.7359999999999998,0.798,2.85,2.78352,0.81186,2.8995,0.17232,0.050260000000000006,0.17950000000000002,2.6112,0.7616,2.7199999999999998
2021-03-16 12:30:00,2.98512,0.8706600000000001,3.1095,0.17232,0.050260000000000006,0.17950000000000002,2.8128,0.8204,2.93,2.99472,0.8734600000000001,3.1195,0.17232,0.050260000000000006,0.17950000000000002,2.8224,0.8232,2.94
2021-03-16 13:00:00,3.05952,0.89236,3.187,0.16992000000000002,0.04956000000000001,0.177,2.8896,0.8428,3.01,3.13632,0.9147600000000001,3.267,0.16992000000000002,0.04956000000000001,0.177,2.9664,0.8652000000000001,3.09
2021-03-16 13:30:00,2.94144,0.85792,3.064,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.7744,0.8092,2.89,2.89344,0.8439200000000001,3.014,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.7264,0.7952,2.84
2021-03-16 14:00:00,2.7907200000000003,0.81396,2.907,0.16992000000000002,0.04956000000000001,0.177,2.6208,0.7644000000000001,2.73,2.60832,0.7607600000000001,2.717,0.16992000000000002,0.04956000000000001,0.177,2.4384,0.7112,2.54
2021-03-16 14:30:00,2.85744,0.83342,2.9765,0.16944,0.049420000000000006,0.17650000000000002,2.688,0.784,2.8,2.69424,0.7858200000000001,2.8064999999999998,0.16944,0.049420000000000006,0.17650000000000002,2.5248,0.7364,2.63
2021-03-16 15:00:00,2.8368,0.8274,2.955,0.168,0.049,0.17500000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.7792,0.8106,2.895,0.168,0.049,0.17500000000000002,2.6112,0.7616,2.7199999999999998
2021-03-16 15:30:00,2.70384,0.7886200000000001,2.8165,0.16944,0.049420000000000006,0.17650000000000002,2.5343999999999998,0.7392000000000001,2.64,2.53104,0.7382200000000001,2.6365,0.16944,0.049420000000000006,0.17650000000000002,2.3616,0.6888000000000001,2.46
2021-03-16 16:00:00,2.7144,0.7917000000000001,2.8275,0.1704,0.0497,0.17750000000000002,2.544,0.742,2.65,2.628,0.7665000000000001,2.7375,0.1704,0.0497,0.17750000000000002,2.4576000000000002,0.7168,2.56
2021-03-16 16:30:00,2.90496,0.84728,3.026,0.16896000000000003,0.049280000000000004,0.176,2.7359999999999998,0.798,2.85,2.89536,0.8444800000000001,3.016,0.16896000000000003,0.049280000000000004,0.176,2.7264,0.7952,2.84
2021-03-16 17:00:00,3.07056,0.89558,3.1985,0.17136,0.049980000000000004,0.17850000000000002,2.8992,0.8456,3.02,3.08976,0.9011800000000001,3.2185,0.17136,0.049980000000000004,0.17850000000000002,2.9184,0.8512000000000001,3.04
2021-03-16 17:30:00,3.15552,0.9203600000000001,3.287,0.16992000000000002,0.04956000000000001,0.177,2.9856,0.8708,3.11,3.22272,0.9399600000000001,3.357,0.16992000000000002,0.04956000000000001,0.177,3.0528,0.8904000000000001,3.18
2021-03-16 18:00:00,3.2524800000000003,0.94864,3.388,0.17088,0.04984,0.178,3.0816,0.8988,3.21,3.37728,0.98504,3.518,0.17088,0.04984,0.178,3.2064,0.9352,3.34
2021-03-16 18:30:00,3.44544,1.00492,3.589,0.17184000000000002,0.050120000000000005,0.179,3.2736,0.9548000000000001,3.41,3.59904,1.04972,3.749,0.17184000000000002,0.050120000000000005,0.179,3.4272,0.9996,3.5700000000000003
2021-03-16 19:00:00,3.51216,1.02438,3.6585,0.17136,0.049980000000000004,0.17850000000000002,3.3407999999999998,0.9744,3.48,3.66576,1.06918,3.8185000000000002,0.17136,0.049980000000000004,0.17850000000000002,3.4944,1.0192,3.64
2021-03-16 19:30:00,3.33072,0.9714600000000001,3.4695,0.17232,0.050260000000000006,0.17950000000000002,3.1584,0.9212,3.29,3.48432,1.01626,3.6295,0.17232,0.050260000000000006,0.17950000000000002,3.312,0.966,3.45
2021-03-16 20:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.17184000000000002,0.050120000000000005,0.179,3.0624,0.8932,3.19,3.39744,0.9909200000000001,3.539,0.17184000000000002,0.050120000000000005,0.179,3.2256,0.9408000000000001,3.36
2021-03-16 20:30:00,3.05232,0.89026,3.1795,0.17232,0.050260000000000006,0.17950000000000002,2.88,0.84,3.0,3.19632,0.9322600000000001,3.3295,0.17232,0.050260000000000006,0.17950000000000002,3.024,0.882,3.15
2021-03-16 21:00:00,2.9472,0.8596,3.07,0.1728,0.0504,0.18,2.7744,0.8092,2.89,3.072,0.896,3.2,0.1728,0.0504,0.18,2.8992,0.8456,3.02
2021-03-16 21:30:00,2.7359999999999998,0.798,2.85,0.1728,0.0504,0.18,2.5632,0.7476,2.67,2.8704,0.8372,2.99,0.1728,0.0504,0.18,2.6976,0.7868,2.81
2021-03-16 22:00:00,2.55456,0.7450800000000001,2.661,0.17376000000000003,0.05068,0.181,2.3808,0.6944,2.48,2.69856,0.7870800000000001,2.811,0.17376000000000003,0.05068,0.181,2.5248,0.7364,2.63
2021-03-16 22:30:00,2.3510400000000002,0.6857200000000001,2.449,0.17184000000000002,0.050120000000000005,0.179,2.1792,0.6356,2.27,2.48544,0.72492,2.589,0.17184000000000002,0.050120000000000005,0.179,2.3136,0.6748000000000001,2.41
2021-03-16 23:00:00,2.12208,0.61894,2.2105,0.17328000000000002,0.05054,0.18050000000000002,1.9488,0.5684,2.03,2.25648,0.6581400000000001,2.3505000000000003,0.17328000000000002,0.05054,0.18050000000000002,2.0832,0.6076,2.17
2021-03-16 23:30:00,2.01744,0.58842,2.1015,0.17424,0.050820000000000004,0.18150000000000002,1.8432,0.5376000000000001,1.92,2.15184,0.6276200000000001,2.2415,0.17424,0.050820000000000004,0.18150000000000002,1.9776,0.5768,2.06
2021-03-17 00:00:00,1.91904,0.55972,1.999,0.17184000000000002,0.050120000000000005,0.179,1.7472,0.5096,1.82,2.03424,0.5933200000000001,2.119,0.17184000000000002,0.050120000000000005,0.179,1.8624,0.5432,1.94
2021-03-17 00:30:00,1.92048,0.5601400000000001,2.0005,0.17328000000000002,0.05054,0.18050000000000002,1.7472,0.5096,1.82,2.06448,0.60214,2.1505,0.17328000000000002,0.05054,0.18050000000000002,1.8912,0.5516,1.97
2021-03-17 01:00:00,2.00736,0.58548,2.091,0.17376000000000003,0.05068,0.181,1.8336000000000001,0.5348,1.9100000000000001,2.15136,0.62748,2.241,0.17376000000000003,0.05068,0.181,1.9776,0.5768,2.06
2021-03-17 01:30:00,2.00784,0.58562,2.0915,0.17424,0.050820000000000004,0.18150000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.15184,0.6276200000000001,2.2415,0.17424,0.050820000000000004,0.18150000000000002,1.9776,0.5768,2.06
2021-03-17 02:00:00,1.9492800000000001,0.56854,2.0305,0.17328000000000002,0.05054,0.18050000000000002,1.776,0.518,1.85,2.09328,0.6105400000000001,2.1805,0.17328000000000002,0.05054,0.18050000000000002,1.92,0.56,2.0
2021-03-17 02:30:00,1.9492800000000001,0.56854,2.0305,0.17328000000000002,0.05054,0.18050000000000002,1.776,0.518,1.85,2.09328,0.6105400000000001,2.1805,0.17328000000000002,0.05054,0.18050000000000002,1.92,0.56,2.0
2021-03-17 03:00:00,1.88352,0.5493600000000001,1.962,0.17472000000000001,0.050960000000000005,0.182,1.7088,0.4984,1.78,2.00832,0.5857600000000001,2.092,0.17472000000000001,0.050960000000000005,0.182,1.8336000000000001,0.5348,1.9100000000000001
2021-03-17 03:30:00,1.86288,0.54334,1.9405000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.6896,0.4928,1.76,2.00688,0.5853400000000001,2.0905,0.17328000000000002,0.05054,0.18050000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-03-17 04:00:00,1.85376,0.54068,1.931,0.17376000000000003,0.05068,0.181,1.6800000000000002,0.49,1.75,1.9881600000000001,0.5798800000000001,2.071,0.17376000000000003,0.05068,0.181,1.8144,0.5292,1.8900000000000001
2021-03-17 04:30:00,1.87344,0.54642,1.9515,0.17424,0.050820000000000004,0.18150000000000002,1.6992,0.49560000000000004,1.77,2.00784,0.58562,2.0915,0.17424,0.050820000000000004,0.18150000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-03-17 05:00:00,1.89168,0.55174,1.9705,0.17328000000000002,0.05054,0.18050000000000002,1.7184,0.5012,1.79,2.03568,0.59374,2.1205,0.17328000000000002,0.05054,0.18050000000000002,1.8624,0.5432,1.94
2021-03-17 05:30:00,1.9411200000000002,0.56616,2.022,0.17472000000000001,0.050960000000000005,0.182,1.7664,0.5152,1.8399999999999999,2.09472,0.6109600000000001,2.182,0.17472000000000001,0.050960000000000005,0.182,1.92,0.56,2.0
2021-03-17 06:00:00,2.04624,0.59682,2.1315,0.17424,0.050820000000000004,0.18150000000000002,1.8719999999999999,0.546,1.9500000000000002,2.19984,0.6416200000000001,2.2915,0.17424,0.050820000000000004,0.18150000000000002,2.0256,0.5908,2.11
2021-03-17 06:30:00,2.26704,0.66122,2.3615,0.17424,0.050820000000000004,0.18150000000000002,2.0928,0.6104,2.18,2.4398400000000002,0.71162,2.5415,0.17424,0.050820000000000004,0.18150000000000002,2.2656,0.6608,2.36
2021-03-17 07:00:00,2.5651200000000003,0.74816,2.672,0.17472000000000001,0.050960000000000005,0.182,2.3904,0.6972,2.49,2.72832,0.79576,2.842,0.17472000000000001,0.050960000000000005,0.182,2.5536,0.7448,2.66
2021-03-17 07:30:00,2.8617600000000003,0.8346800000000001,2.981,0.17376000000000003,0.05068,0.181,2.688,0.784,2.8,3.00576,0.8766800000000001,3.1310000000000002,0.17376000000000003,0.05068,0.181,2.832,0.8260000000000001,2.95
2021-03-17 08:00:00,2.98752,0.87136,3.112,0.17472000000000001,0.050960000000000005,0.182,2.8128,0.8204,2.93,3.11232,0.9077600000000001,3.242,0.17472000000000001,0.050960000000000005,0.182,2.9376,0.8568,3.06
2021-03-17 08:30:00,3.12096,0.9102800000000001,3.251,0.17376000000000003,0.05068,0.181,2.9472,0.8596,3.07,3.23616,0.94388,3.371,0.17376000000000003,0.05068,0.181,3.0624,0.8932,3.19
2021-03-17 09:00:00,3.19728,0.93254,3.3305,0.17328000000000002,0.05054,0.18050000000000002,3.024,0.882,3.15,3.33168,0.97174,3.4705,0.17328000000000002,0.05054,0.18050000000000002,3.1584,0.9212,3.29
2021-03-17 09:30:00,3.29376,0.9606800000000001,3.431,0.17376000000000003,0.05068,0.181,3.12,0.91,3.25,3.4185600000000003,0.9970800000000001,3.561,0.17376000000000003,0.05068,0.181,3.2448,0.9464,3.38
2021-03-17 10:00:00,3.24528,0.94654,3.3805,0.17328000000000002,0.05054,0.18050000000000002,3.072,0.896,3.2,3.3412800000000002,0.9745400000000001,3.4805,0.17328000000000002,0.05054,0.18050000000000002,3.168,0.924,3.3
2021-03-17 10:30:00,3.20688,0.9353400000000001,3.3405,0.17328000000000002,0.05054,0.18050000000000002,3.0336,0.8848,3.16,3.31248,0.9661400000000001,3.4505,0.17328000000000002,0.05054,0.18050000000000002,3.1392,0.9156000000000001,3.27
2021-03-17 11:00:00,3.20736,0.9354800000000001,3.341,0.17376000000000003,0.05068,0.181,3.0336,0.8848,3.16,3.30336,0.9634800000000001,3.441,0.17376000000000003,0.05068,0.181,3.1296,0.9128000000000001,3.26
2021-03-17 11:30:00,3.20592,0.9350600000000001,3.3395,0.17232,0.050260000000000006,0.17950000000000002,3.0336,0.8848,3.16,3.29232,0.9602600000000001,3.4295,0.17232,0.050260000000000006,0.17950000000000002,3.12,0.91,3.25
2021-03-17 12:00:00,3.29328,0.9605400000000001,3.4305,0.17328000000000002,0.05054,0.18050000000000002,3.12,0.91,3.25,3.37008,0.98294,3.5105,0.17328000000000002,0.05054,0.18050000000000002,3.1968,0.9324,3.33
2021-03-17 12:30:00,3.08976,0.9011800000000001,3.2185,0.17136,0.049980000000000004,0.17850000000000002,2.9184,0.8512000000000001,3.04,2.80176,0.81718,2.9185,0.17136,0.049980000000000004,0.17850000000000002,2.6304,0.7672,2.74
2021-03-17 13:00:00,2.97504,0.86772,3.099,0.17184000000000002,0.050120000000000005,0.179,2.8032,0.8176,2.92,2.58144,0.75292,2.689,0.17184000000000002,0.050120000000000005,0.179,2.4096,0.7028,2.51
2021-03-17 13:30:00,2.8785600000000002,0.8395800000000001,2.9985,0.17136,0.049980000000000004,0.17850000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.49456,0.72758,2.5985,0.17136,0.049980000000000004,0.17850000000000002,2.3232,0.6776,2.42
2021-03-17 14:00:00,2.83008,0.8254400000000001,2.948,0.17088,0.04984,0.178,2.6592000000000002,0.7756000000000001,2.77,2.47488,0.72184,2.578,0.17088,0.04984,0.178,2.304,0.672,2.4
2021-03-17 14:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.17136,0.049980000000000004,0.17850000000000002,2.5343999999999998,0.7392000000000001,2.64,2.36016,0.6883800000000001,2.4585,0.17136,0.049980000000000004,0.17850000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-03-17 15:00:00,2.6476800000000003,0.77224,2.758,0.17088,0.04984,0.178,2.4768,0.7224,2.58,2.49408,0.7274400000000001,2.598,0.17088,0.04984,0.178,2.3232,0.6776,2.42
2021-03-17 15:30:00,2.72448,0.79464,2.838,0.17088,0.04984,0.178,2.5536,0.7448,2.66,2.47488,0.72184,2.578,0.17088,0.04984,0.178,2.304,0.672,2.4
2021-03-17 16:00:00,2.82096,0.8227800000000001,2.9385,0.17136,0.049980000000000004,0.17850000000000002,2.6496,0.7728,2.76,2.70576,0.7891800000000001,2.8185000000000002,0.17136,0.049980000000000004,0.17850000000000002,2.5343999999999998,0.7392000000000001,2.64
2021-03-17 16:30:00,3.06,0.8925000000000001,3.1875,0.1704,0.0497,0.17750000000000002,2.8896,0.8428,3.01,2.9064,0.8477,3.0275,0.1704,0.0497,0.17750000000000002,2.7359999999999998,0.798,2.85
2021-03-17 17:00:00,3.216,0.9380000000000001,3.35,0.1728,0.0504,0.18,3.0432,0.8876000000000001,3.17,3.2256,0.9408000000000001,3.36,0.1728,0.0504,0.18,3.0528,0.8904000000000001,3.18
2021-03-17 17:30:00,3.27408,0.9549400000000001,3.4105,0.17328000000000002,0.05054,0.18050000000000002,3.1008,0.9044000000000001,3.23,3.40848,0.9941400000000001,3.5505,0.17328000000000002,0.05054,0.18050000000000002,3.2352,0.9436,3.37
2021-03-17 18:00:00,3.38784,0.9881200000000001,3.529,0.17184000000000002,0.050120000000000005,0.179,3.216,0.9380000000000001,3.35,3.5606400000000002,1.03852,3.709,0.17184000000000002,0.050120000000000005,0.179,3.3888,0.9884000000000001,3.5300000000000002
2021-03-17 18:30:00,3.40944,0.9944200000000001,3.5515,0.17424,0.050820000000000004,0.18150000000000002,3.2352,0.9436,3.37,3.59184,1.04762,3.7415000000000003,0.17424,0.050820000000000004,0.18150000000000002,3.4176,0.9968,3.56
2021-03-17 19:00:00,3.54336,1.03348,3.691,0.17376000000000003,0.05068,0.181,3.3696,0.9828,3.51,3.71616,1.08388,3.871,0.17376000000000003,0.05068,0.181,3.5423999999999998,1.0332,3.69
2021-03-17 19:30:00,3.43872,1.00296,3.582,0.17472000000000001,0.050960000000000005,0.182,3.2640000000000002,0.9520000000000001,3.4,3.61152,1.05336,3.762,0.17472000000000001,0.050960000000000005,0.182,3.4368,1.0024,3.58
2021-03-17 20:00:00,3.21744,0.93842,3.3515,0.17424,0.050820000000000004,0.18150000000000002,3.0432,0.8876000000000001,3.17,3.39024,0.98882,3.5315,0.17424,0.050820000000000004,0.18150000000000002,3.216,0.9380000000000001,3.35
2021-03-17 20:30:00,3.11136,0.9074800000000001,3.241,0.17376000000000003,0.05068,0.181,2.9376,0.8568,3.06,3.29376,0.9606800000000001,3.431,0.17376000000000003,0.05068,0.181,3.12,0.91,3.25
2021-03-17 21:00:00,2.88192,0.8405600000000001,3.002,0.17472000000000001,0.050960000000000005,0.182,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.05472,0.8909600000000001,3.182,0.17472000000000001,0.050960000000000005,0.182,2.88,0.84,3.0
2021-03-17 21:30:00,2.73792,0.79856,2.852,0.17472000000000001,0.050960000000000005,0.182,2.5632,0.7476,2.67,2.90112,0.84616,3.022,0.17472000000000001,0.050960000000000005,0.182,2.7264,0.7952,2.84
2021-03-17 22:00:00,2.55504,0.7452200000000001,2.6615,0.17424,0.050820000000000004,0.18150000000000002,2.3808,0.6944,2.48,2.70864,0.7900200000000001,2.8215,0.17424,0.050820000000000004,0.18150000000000002,2.5343999999999998,0.7392000000000001,2.64
2021-03-17 22:30:00,2.33472,0.68096,2.432,0.17472000000000001,0.050960000000000005,0.182,2.16,0.63,2.25,2.48832,0.7257600000000001,2.592,0.17472000000000001,0.050960000000000005,0.182,2.3136,0.6748000000000001,2.41
2021-03-17 23:00:00,2.16048,0.63014,2.2505,0.17328000000000002,0.05054,0.18050000000000002,1.9872,0.5796,2.07,2.31408,0.6749400000000001,2.4105,0.17328000000000002,0.05054,0.18050000000000002,2.1408,0.6244000000000001,2.23
2021-03-17 23:30:00,1.9699200000000001,0.5745600000000001,2.052,0.17472000000000001,0.050960000000000005,0.182,1.7952,0.5236000000000001,1.87,2.12352,0.61936,2.212,0.17472000000000001,0.050960000000000005,0.182,1.9488,0.5684,2.03
2021-03-18 00:00:00,1.87344,0.54642,1.9515,0.17424,0.050820000000000004,0.18150000000000002,1.6992,0.49560000000000004,1.77,2.02704,0.5912200000000001,2.1115,0.17424,0.050820000000000004,0.18150000000000002,1.8528,0.5404,1.9300000000000002
2021-03-18 00:30:00,1.87248,0.5461400000000001,1.9505,0.17328000000000002,0.05054,0.18050000000000002,1.6992,0.49560000000000004,1.77,2.02608,0.59094,2.1105,0.17328000000000002,0.05054,0.18050000000000002,1.8528,0.5404,1.9300000000000002
2021-03-18 01:00:00,1.95024,0.56882,2.0315,0.17424,0.050820000000000004,0.18150000000000002,1.776,0.518,1.85,2.11344,0.6164200000000001,2.2015000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.9392,0.5656,2.02
2021-03-18 01:30:00,1.9492800000000001,0.56854,2.0305,0.17328000000000002,0.05054,0.18050000000000002,1.776,0.518,1.85,2.11248,0.61614,2.2005,0.17328000000000002,0.05054,0.18050000000000002,1.9392,0.5656,2.02
2021-03-18 02:00:00,1.93104,0.56322,2.0115,0.17424,0.050820000000000004,0.18150000000000002,1.7568000000000001,0.5124000000000001,1.83,2.09424,0.61082,2.1815,0.17424,0.050820000000000004,0.18150000000000002,1.92,0.56,2.0
2021-03-18 02:30:00,1.89264,0.5520200000000001,1.9715,0.17424,0.050820000000000004,0.18150000000000002,1.7184,0.5012,1.79,2.05584,0.59962,2.1415,0.17424,0.050820000000000004,0.18150000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-03-18 03:00:00,1.84368,0.53774,1.9205,0.17328000000000002,0.05054,0.18050000000000002,1.6703999999999999,0.4872,1.74,1.99728,0.5825400000000001,2.0805,0.17328000000000002,0.05054,0.18050000000000002,1.824,0.532,1.9
2021-03-18 03:30:00,1.84464,0.53802,1.9215,0.17424,0.050820000000000004,0.18150000000000002,1.6703999999999999,0.4872,1.74,1.99824,0.58282,2.0815,0.17424,0.050820000000000004,0.18150000000000002,1.824,0.532,1.9
2021-03-18 04:00:00,1.82448,0.5321400000000001,1.9005,0.17328000000000002,0.05054,0.18050000000000002,1.6512,0.48160000000000003,1.72,1.9876800000000001,0.57974,2.0705,0.17328000000000002,0.05054,0.18050000000000002,1.8144,0.5292,1.8900000000000001
2021-03-18 04:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.6416,0.4788,1.71,1.9886400000000002,0.5800200000000001,2.0715,0.17424,0.050820000000000004,0.18150000000000002,1.8144,0.5292,1.8900000000000001
2021-03-18 05:00:00,1.81536,0.5294800000000001,1.891,0.17376000000000003,0.05068,0.181,1.6416,0.4788,1.71,1.9881600000000001,0.5798800000000001,2.071,0.17376000000000003,0.05068,0.181,1.8144,0.5292,1.8900000000000001
2021-03-18 05:30:00,1.93968,0.56574,2.0205,0.17328000000000002,0.05054,0.18050000000000002,1.7664,0.5152,1.8399999999999999,2.09328,0.6105400000000001,2.1805,0.17328000000000002,0.05054,0.18050000000000002,1.92,0.56,2.0
2021-03-18 06:00:00,2.00736,0.58548,2.091,0.17376000000000003,0.05068,0.181,1.8336000000000001,0.5348,1.9100000000000001,2.17056,0.6330800000000001,2.261,0.17376000000000003,0.05068,0.181,1.9968,0.5824,2.08
2021-03-18 06:30:00,2.22768,0.6497400000000001,2.3205,0.17328000000000002,0.05054,0.18050000000000002,2.0544000000000002,0.5992000000000001,2.14,2.40048,0.7001400000000001,2.5005,0.17328000000000002,0.05054,0.18050000000000002,2.2272,0.6496000000000001,2.32
2021-03-18 07:00:00,2.51616,0.7338800000000001,2.621,0.17376000000000003,0.05068,0.181,2.3424,0.6832,2.44,2.66976,0.77868,2.781,0.17376000000000003,0.05068,0.181,2.496,0.728,2.6
2021-03-18 07:30:00,2.70816,0.78988,2.821,0.17376000000000003,0.05068,0.181,2.5343999999999998,0.7392000000000001,2.64,2.85216,0.8318800000000001,2.971,0.17376000000000003,0.05068,0.181,2.6784,0.7812,2.79
2021-03-18 08:00:00,2.91792,0.85106,3.0395,0.17232,0.050260000000000006,0.17950000000000002,2.7456,0.8008000000000001,2.86,3.02352,0.8818600000000001,3.1495,0.17232,0.050260000000000006,0.17950000000000002,2.8512,0.8316,2.9699999999999998
2021-03-18 08:30:00,2.99424,0.8733200000000001,3.119,0.17184000000000002,0.050120000000000005,0.179,2.8224,0.8232,2.94,3.09984,0.90412,3.229,0.17184000000000002,0.050120000000000005,0.179,2.928,0.854,3.05
2021-03-18 09:00:00,3.05184,0.89012,3.179,0.17184000000000002,0.050120000000000005,0.179,2.88,0.84,3.0,3.20544,0.9349200000000001,3.339,0.17184000000000002,0.050120000000000005,0.179,3.0336,0.8848,3.16
2021-03-18 09:30:00,3.10032,0.9042600000000001,3.2295,0.17232,0.050260000000000006,0.17950000000000002,2.928,0.854,3.05,3.31152,0.96586,3.4495,0.17232,0.050260000000000006,0.17950000000000002,3.1392,0.9156000000000001,3.27
2021-03-18 10:00:00,3.00336,0.8759800000000001,3.1285,0.17136,0.049980000000000004,0.17850000000000002,2.832,0.8260000000000001,2.95,3.21456,0.9375800000000001,3.3485,0.17136,0.049980000000000004,0.17850000000000002,3.0432,0.8876000000000001,3.17
2021-03-18 10:30:00,2.95488,0.86184,3.078,0.17088,0.04984,0.178,2.784,0.812,2.9,3.10848,0.9066400000000001,3.238,0.17088,0.04984,0.178,2.9376,0.8568,3.06
2021-03-18 11:00:00,2.9275200000000003,0.8538600000000001,3.0495,0.17232,0.050260000000000006,0.17950000000000002,2.7552,0.8036000000000001,2.87,3.10032,0.9042600000000001,3.2295,0.17232,0.050260000000000006,0.17950000000000002,2.928,0.854,3.05
2021-03-18 11:30:00,2.96496,0.8647800000000001,3.0885,0.17136,0.049980000000000004,0.17850000000000002,2.7936,0.8148000000000001,2.91,3.01296,0.8787800000000001,3.1385,0.17136,0.049980000000000004,0.17850000000000002,2.8416,0.8288000000000001,2.96
2021-03-18 12:00:00,2.9064,0.8477,3.0275,0.1704,0.0497,0.17750000000000002,2.7359999999999998,0.798,2.85,2.7912,0.8141,2.9075,0.1704,0.0497,0.17750000000000002,2.6208,0.7644000000000001,2.73
2021-03-18 12:30:00,2.97552,0.8678600000000001,3.0995,0.17232,0.050260000000000006,0.17950000000000002,2.8032,0.8176,2.92,2.95632,0.86226,3.0795,0.17232,0.050260000000000006,0.17950000000000002,2.784,0.812,2.9
2021-03-18 13:00:00,2.9448,0.8589,3.0675,0.1704,0.0497,0.17750000000000002,2.7744,0.8092,2.89,2.9832,0.8701000000000001,3.1075,0.1704,0.0497,0.17750000000000002,2.8128,0.8204,2.93
2021-03-18 13:30:00,2.9256,0.8533000000000001,3.0475,0.1704,0.0497,0.17750000000000002,2.7552,0.8036000000000001,2.87,2.9832,0.8701000000000001,3.1075,0.1704,0.0497,0.17750000000000002,2.8128,0.8204,2.93
2021-03-18 14:00:00,2.89776,0.84518,3.0185,0.17136,0.049980000000000004,0.17850000000000002,2.7264,0.7952,2.84,2.90736,0.8479800000000001,3.0285,0.17136,0.049980000000000004,0.17850000000000002,2.7359999999999998,0.798,2.85
2021-03-18 14:30:00,2.8963200000000002,0.8447600000000001,3.017,0.16992000000000002,0.04956000000000001,0.177,2.7264,0.7952,2.84,2.8963200000000002,0.8447600000000001,3.017,0.16992000000000002,0.04956000000000001,0.177,2.7264,0.7952,2.84
2021-03-18 15:00:00,2.8968,0.8449000000000001,3.0175,0.1704,0.0497,0.17750000000000002,2.7264,0.7952,2.84,2.9544,0.8617,3.0775,0.1704,0.0497,0.17750000000000002,2.784,0.812,2.9
2021-03-18 15:30:00,2.85936,0.83398,2.9785,0.17136,0.049980000000000004,0.17850000000000002,2.688,0.784,2.8,2.90736,0.8479800000000001,3.0285,0.17136,0.049980000000000004,0.17850000000000002,2.7359999999999998,0.798,2.85
2021-03-18 16:00:00,2.8584,0.8337,2.9775,0.1704,0.0497,0.17750000000000002,2.688,0.784,2.8,2.9256,0.8533000000000001,3.0475,0.1704,0.0497,0.17750000000000002,2.7552,0.8036000000000001,2.87
2021-03-18 16:30:00,3.02112,0.88116,3.147,0.16992000000000002,0.04956000000000001,0.177,2.8512,0.8316,2.9699999999999998,3.03072,0.8839600000000001,3.157,0.16992000000000002,0.04956000000000001,0.177,2.8608000000000002,0.8344,2.98
2021-03-18 17:00:00,3.24336,0.94598,3.3785,0.17136,0.049980000000000004,0.17850000000000002,3.072,0.896,3.2,3.35856,0.9795800000000001,3.4985,0.17136,0.049980000000000004,0.17850000000000002,3.1872,0.9296000000000001,3.32
2021-03-18 17:30:00,3.5016,1.0213,3.6475,0.1704,0.0497,0.17750000000000002,3.3312,0.9716,3.47,3.6456,1.0633,3.7975,0.1704,0.0497,0.17750000000000002,3.4752,1.0136,3.62
2021-03-18 18:00:00,3.5112,1.0241,3.6575,0.1704,0.0497,0.17750000000000002,3.3407999999999998,0.9744,3.48,3.6648,1.0689,3.8175,0.1704,0.0497,0.17750000000000002,3.4944,1.0192,3.64
2021-03-18 18:30:00,3.51216,1.02438,3.6585,0.17136,0.049980000000000004,0.17850000000000002,3.3407999999999998,0.9744,3.48,3.67536,1.07198,3.8285,0.17136,0.049980000000000004,0.17850000000000002,3.504,1.022,3.65
2021-03-18 19:00:00,3.5793600000000003,1.04398,3.7285,0.17136,0.049980000000000004,0.17850000000000002,3.408,0.994,3.55,3.74256,1.09158,3.8985000000000003,0.17136,0.049980000000000004,0.17850000000000002,3.5712,1.0416,3.7199999999999998
2021-03-18 19:30:00,3.44496,1.00478,3.5885,0.17136,0.049980000000000004,0.17850000000000002,3.2736,0.9548000000000001,3.41,3.5793600000000003,1.04398,3.7285,0.17136,0.049980000000000004,0.17850000000000002,3.408,0.994,3.55
2021-03-18 20:00:00,3.24288,0.9458400000000001,3.378,0.17088,0.04984,0.178,3.072,0.896,3.2,3.37728,0.98504,3.518,0.17088,0.04984,0.178,3.2064,0.9352,3.34
2021-03-18 20:30:00,3.12,0.91,3.25,0.1728,0.0504,0.18,2.9472,0.8596,3.07,3.2448,0.9464,3.38,0.1728,0.0504,0.18,3.072,0.896,3.2
2021-03-18 21:00:00,3.00192,0.8755600000000001,3.127,0.16992000000000002,0.04956000000000001,0.177,2.832,0.8260000000000001,2.95,3.10752,0.90636,3.237,0.16992000000000002,0.04956000000000001,0.177,2.9376,0.8568,3.06
2021-03-18 21:30:00,2.832,0.8260000000000001,2.95,0.1728,0.0504,0.18,2.6592000000000002,0.7756000000000001,2.77,2.9472,0.8596,3.07,0.1728,0.0504,0.18,2.7744,0.8092,2.89
2021-03-18 22:00:00,2.6208,0.7644000000000001,2.73,0.1728,0.0504,0.18,2.448,0.714,2.55,2.7359999999999998,0.798,2.85,0.1728,0.0504,0.18,2.5632,0.7476,2.67
