Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 22:30:00,2.40912,0.7026600000000001,2.5095,0.17232,0.050260000000000006,0.17950000000000002,2.2368,0.6524,2.33,2.52432,0.73626,2.6295,0.17232,0.050260000000000006,0.17950000000000002,2.352,0.686,2.45
2021-03-18 23:00:00,2.12256,0.6190800000000001,2.211,0.17376000000000003,0.05068,0.181,1.9488,0.5684,2.03,2.24736,0.6554800000000001,2.341,0.17376000000000003,0.05068,0.181,2.0736,0.6048,2.16
2021-03-18 23:30:00,1.94832,0.5682600000000001,2.0295,0.17232,0.050260000000000006,0.17950000000000002,1.776,0.518,1.85,2.07312,0.6046600000000001,2.1595,0.17232,0.050260000000000006,0.17950000000000002,1.9008,0.5544,1.98
2021-03-19 00:00:00,1.8719999999999999,0.546,1.9500000000000002,0.1728,0.0504,0.18,1.6992,0.49560000000000004,1.77,2.0064,0.5852,2.09,0.1728,0.0504,0.18,1.8336000000000001,0.5348,1.9100000000000001
2021-03-19 00:30:00,1.84416,0.53788,1.921,0.17376000000000003,0.05068,0.181,1.6703999999999999,0.4872,1.74,1.97856,0.57708,2.061,0.17376000000000003,0.05068,0.181,1.8048000000000002,0.5264,1.88
2021-03-19 01:00:00,1.9392,0.5656,2.02,0.1728,0.0504,0.18,1.7664,0.5152,1.8399999999999999,2.0832,0.6076,2.17,0.1728,0.0504,0.18,1.9104,0.5572,1.99
2021-03-19 01:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.17424,0.050820000000000004,0.18150000000000002,1.7664,0.5152,1.8399999999999999,2.08464,0.60802,2.1715,0.17424,0.050820000000000004,0.18150000000000002,1.9104,0.5572,1.99
2021-03-19 02:00:00,1.89216,0.55188,1.971,0.17376000000000003,0.05068,0.181,1.7184,0.5012,1.79,2.03616,0.5938800000000001,2.121,0.17376000000000003,0.05068,0.181,1.8624,0.5432,1.94
2021-03-19 02:30:00,1.82352,0.53186,1.8995000000000002,0.17232,0.050260000000000006,0.17950000000000002,1.6512,0.48160000000000003,1.72,1.9771200000000002,0.5766600000000001,2.0595,0.17232,0.050260000000000006,0.17950000000000002,1.8048000000000002,0.5264,1.88
2021-03-19 03:00:00,1.81536,0.5294800000000001,1.891,0.17376000000000003,0.05068,0.181,1.6416,0.4788,1.71,1.9593600000000002,0.5714800000000001,2.041,0.17376000000000003,0.05068,0.181,1.7856,0.5208,1.8599999999999999
2021-03-19 03:30:00,1.8144,0.5292,1.8900000000000001,0.1728,0.0504,0.18,1.6416,0.4788,1.71,1.968,0.5740000000000001,2.05,0.1728,0.0504,0.18,1.7952,0.5236000000000001,1.87
2021-03-19 04:00:00,1.7980800000000001,0.52444,1.873,0.17568,0.05124,0.183,1.6224,0.4732,1.69,1.95168,0.5692400000000001,2.033,0.17568,0.05124,0.183,1.776,0.518,1.85
2021-03-19 04:30:00,1.7870400000000002,0.52122,1.8615,0.17424,0.050820000000000004,0.18150000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.9406400000000001,0.5660200000000001,2.0215,0.17424,0.050820000000000004,0.18150000000000002,1.7664,0.5152,1.8399999999999999
2021-03-19 05:00:00,1.79568,0.5237400000000001,1.8705,0.17328000000000002,0.05054,0.18050000000000002,1.6224,0.4732,1.69,1.9492800000000001,0.56854,2.0305,0.17328000000000002,0.05054,0.18050000000000002,1.776,0.518,1.85
2021-03-19 05:30:00,1.82544,0.53242,1.9015,0.17424,0.050820000000000004,0.18150000000000002,1.6512,0.48160000000000003,1.72,1.9886400000000002,0.5800200000000001,2.0715,0.17424,0.050820000000000004,0.18150000000000002,1.8144,0.5292,1.8900000000000001
2021-03-19 06:00:00,1.9593600000000002,0.5714800000000001,2.041,0.17376000000000003,0.05068,0.181,1.7856,0.5208,1.8599999999999999,2.12256,0.6190800000000001,2.211,0.17376000000000003,0.05068,0.181,1.9488,0.5684,2.03
2021-03-19 06:30:00,2.19984,0.6416200000000001,2.2915,0.17424,0.050820000000000004,0.18150000000000002,2.0256,0.5908,2.11,2.36304,0.68922,2.4615,0.17424,0.050820000000000004,0.18150000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-03-19 07:00:00,2.46912,0.72016,2.572,0.17472000000000001,0.050960000000000005,0.182,2.2944,0.6692,2.39,2.62272,0.7649600000000001,2.732,0.17472000000000001,0.050960000000000005,0.182,2.448,0.714,2.55
2021-03-19 07:30:00,2.71824,0.7928200000000001,2.8315,0.17424,0.050820000000000004,0.18150000000000002,2.544,0.742,2.65,2.85264,0.8320200000000001,2.9715,0.17424,0.050820000000000004,0.18150000000000002,2.6784,0.7812,2.79
2021-03-19 08:00:00,2.86944,0.8369200000000001,2.989,0.17184000000000002,0.050120000000000005,0.179,2.6976,0.7868,2.81,2.99424,0.8733200000000001,3.119,0.17184000000000002,0.050120000000000005,0.179,2.8224,0.8232,2.94
2021-03-19 08:30:00,2.99568,0.8737400000000001,3.1205,0.17328000000000002,0.05054,0.18050000000000002,2.8224,0.8232,2.94,3.08208,0.8989400000000001,3.2105,0.17328000000000002,0.05054,0.18050000000000002,2.9088000000000003,0.8484,3.03
2021-03-19 09:00:00,3.07344,0.8964200000000001,3.2015000000000002,0.17424,0.050820000000000004,0.18150000000000002,2.8992,0.8456,3.02,3.15024,0.9188200000000001,3.2815,0.17424,0.050820000000000004,0.18150000000000002,2.976,0.868,3.1
2021-03-19 09:30:00,3.11232,0.9077600000000001,3.242,0.17472000000000001,0.050960000000000005,0.182,2.9376,0.8568,3.06,3.16992,0.92456,3.302,0.17472000000000001,0.050960000000000005,0.182,2.9952,0.8736,3.12
2021-03-19 10:00:00,3.16752,0.9238600000000001,3.2995,0.17232,0.050260000000000006,0.17950000000000002,2.9952,0.8736,3.12,3.21552,0.93786,3.3495,0.17232,0.050260000000000006,0.17950000000000002,3.0432,0.8876000000000001,3.17
2021-03-19 10:30:00,3.18768,0.9297400000000001,3.3205,0.17328000000000002,0.05054,0.18050000000000002,3.0144,0.8792000000000001,3.14,3.22608,0.9409400000000001,3.3605,0.17328000000000002,0.05054,0.18050000000000002,3.0528,0.8904000000000001,3.18
2021-03-19 11:00:00,3.13968,0.9157400000000001,3.2705,0.17328000000000002,0.05054,0.18050000000000002,2.9664,0.8652000000000001,3.09,3.19728,0.93254,3.3305,0.17328000000000002,0.05054,0.18050000000000002,3.024,0.882,3.15
2021-03-19 11:30:00,3.20592,0.9350600000000001,3.3395,0.17232,0.050260000000000006,0.17950000000000002,3.0336,0.8848,3.16,3.17712,0.92666,3.3095,0.17232,0.050260000000000006,0.17950000000000002,3.0048,0.8764000000000001,3.13
2021-03-19 12:00:00,3.2736,0.9548000000000001,3.41,0.1728,0.0504,0.18,3.1008,0.9044000000000001,3.23,3.2832,0.9576,3.42,0.1728,0.0504,0.18,3.1104,0.9072,3.24
2021-03-19 12:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.17376000000000003,0.05068,0.181,3.072,0.896,3.2,3.23616,0.94388,3.371,0.17376000000000003,0.05068,0.181,3.0624,0.8932,3.19
2021-03-19 13:00:00,3.23472,0.9434600000000001,3.3695,0.17232,0.050260000000000006,0.17950000000000002,3.0624,0.8932,3.19,3.27312,0.9546600000000001,3.4095,0.17232,0.050260000000000006,0.17950000000000002,3.1008,0.9044000000000001,3.23
2021-03-19 13:30:00,3.22608,0.9409400000000001,3.3605,0.17328000000000002,0.05054,0.18050000000000002,3.0528,0.8904000000000001,3.18,3.23568,0.94374,3.3705,0.17328000000000002,0.05054,0.18050000000000002,3.0624,0.8932,3.19
2021-03-19 14:00:00,3.168,0.924,3.3,0.1728,0.0504,0.18,2.9952,0.8736,3.12,3.1968,0.9324,3.33,0.1728,0.0504,0.18,3.024,0.882,3.15
2021-03-19 14:30:00,3.14016,0.91588,3.271,0.17376000000000003,0.05068,0.181,2.9664,0.8652000000000001,3.09,3.19776,0.9326800000000001,3.331,0.17376000000000003,0.05068,0.181,3.024,0.882,3.15
2021-03-19 15:00:00,3.01488,0.8793400000000001,3.1405,0.17328000000000002,0.05054,0.18050000000000002,2.8416,0.8288000000000001,2.96,3.11088,0.90734,3.2405,0.17328000000000002,0.05054,0.18050000000000002,2.9376,0.8568,3.06
2021-03-19 15:30:00,3.01392,0.8790600000000001,3.1395,0.17232,0.050260000000000006,0.17950000000000002,2.8416,0.8288000000000001,2.96,3.12912,0.91266,3.2595,0.17232,0.050260000000000006,0.17950000000000002,2.9568000000000003,0.8624,3.08
2021-03-19 16:00:00,3.05328,0.8905400000000001,3.1805,0.17328000000000002,0.05054,0.18050000000000002,2.88,0.84,3.0,3.15888,0.92134,3.2905,0.17328000000000002,0.05054,0.18050000000000002,2.9856,0.8708,3.11
2021-03-19 16:30:00,3.27312,0.9546600000000001,3.4095,0.17232,0.050260000000000006,0.17950000000000002,3.1008,0.9044000000000001,3.23,3.39792,0.99106,3.5395,0.17232,0.050260000000000006,0.17950000000000002,3.2256,0.9408000000000001,3.36
2021-03-19 17:00:00,3.3705600000000002,0.9830800000000001,3.511,0.17376000000000003,0.05068,0.181,3.1968,0.9324,3.33,3.50496,1.02228,3.651,0.17376000000000003,0.05068,0.181,3.3312,0.9716,3.47
2021-03-19 17:30:00,3.41904,0.9972200000000001,3.5615,0.17424,0.050820000000000004,0.18150000000000002,3.2448,0.9464,3.38,3.56304,1.03922,3.7115,0.17424,0.050820000000000004,0.18150000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-03-19 18:00:00,3.40848,0.9941400000000001,3.5505,0.17328000000000002,0.05054,0.18050000000000002,3.2352,0.9436,3.37,3.56208,1.03894,3.7105,0.17328000000000002,0.05054,0.18050000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-03-19 18:30:00,3.46752,1.01136,3.612,0.17472000000000001,0.050960000000000005,0.182,3.2928,0.9604,3.43,3.63072,1.05896,3.782,0.17472000000000001,0.050960000000000005,0.182,3.456,1.008,3.6
2021-03-19 19:00:00,3.49488,1.01934,3.6405000000000003,0.17328000000000002,0.05054,0.18050000000000002,3.3216,0.9688,3.46,3.66768,1.06974,3.8205,0.17328000000000002,0.05054,0.18050000000000002,3.4944,1.0192,3.64
2021-03-19 19:30:00,3.3705600000000002,0.9830800000000001,3.511,0.17376000000000003,0.05068,0.181,3.1968,0.9324,3.33,3.52416,1.02788,3.6710000000000003,0.17376000000000003,0.05068,0.181,3.3504,0.9772000000000001,3.49
2021-03-19 20:00:00,3.18816,0.92988,3.321,0.17376000000000003,0.05068,0.181,3.0144,0.8792000000000001,3.14,3.34176,0.9746800000000001,3.481,0.17376000000000003,0.05068,0.181,3.168,0.924,3.3
2021-03-19 20:30:00,3.05232,0.89026,3.1795,0.17232,0.050260000000000006,0.17950000000000002,2.88,0.84,3.0,3.20592,0.9350600000000001,3.3395,0.17232,0.050260000000000006,0.17950000000000002,3.0336,0.8848,3.16
2021-03-19 21:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.17424,0.050820000000000004,0.18150000000000002,2.7168,0.7924,2.83,3.05424,0.8908200000000001,3.1815,0.17424,0.050820000000000004,0.18150000000000002,2.88,0.84,3.0
2021-03-19 21:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.17328000000000002,0.05054,0.18050000000000002,2.5632,0.7476,2.67,2.90928,0.8485400000000001,3.0305,0.17328000000000002,0.05054,0.18050000000000002,2.7359999999999998,0.798,2.85
2021-03-19 22:00:00,2.60256,0.7590800000000001,2.711,0.17376000000000003,0.05068,0.181,2.4288,0.7084,2.5300000000000002,2.75616,0.80388,2.871,0.17376000000000003,0.05068,0.181,2.5824,0.7532,2.69
2021-03-19 22:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.17328000000000002,0.05054,0.18050000000000002,2.2656,0.6608,2.36,2.59248,0.75614,2.7005,0.17328000000000002,0.05054,0.18050000000000002,2.4192,0.7056,2.52
2021-03-19 23:00:00,2.2464,0.6552,2.34,0.1728,0.0504,0.18,2.0736,0.6048,2.16,2.3904,0.6972,2.49,0.1728,0.0504,0.18,2.2176,0.6468,2.31
2021-03-19 23:30:00,2.07504,0.6052200000000001,2.1615,0.17424,0.050820000000000004,0.18150000000000002,1.9008,0.5544,1.98,2.20944,0.6444200000000001,2.3015,0.17424,0.050820000000000004,0.18150000000000002,2.0352,0.5936,2.12
2021-03-20 00:00:00,1.92096,0.56028,2.001,0.17376000000000003,0.05068,0.181,1.7472,0.5096,1.82,2.06496,0.60228,2.151,0.17376000000000003,0.05068,0.181,1.8912,0.5516,1.97
2021-03-20 00:30:00,1.93824,0.56532,2.019,0.17184000000000002,0.050120000000000005,0.179,1.7664,0.5152,1.8399999999999999,2.08224,0.6073200000000001,2.169,0.17184000000000002,0.050120000000000005,0.179,1.9104,0.5572,1.99
2021-03-20 01:00:00,2.03616,0.5938800000000001,2.121,0.17376000000000003,0.05068,0.181,1.8624,0.5432,1.94,2.18016,0.63588,2.271,0.17376000000000003,0.05068,0.181,2.0064,0.5852,2.09
2021-03-20 01:30:00,1.9776,0.5768,2.06,0.1728,0.0504,0.18,1.8048000000000002,0.5264,1.88,2.1312,0.6216,2.22,0.1728,0.0504,0.18,1.9584000000000001,0.5712,2.04
2021-03-20 02:00:00,1.92048,0.5601400000000001,2.0005,0.17328000000000002,0.05054,0.18050000000000002,1.7472,0.5096,1.82,2.06448,0.60214,2.1505,0.17328000000000002,0.05054,0.18050000000000002,1.8912,0.5516,1.97
2021-03-20 02:30:00,1.86288,0.54334,1.9405000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.6896,0.4928,1.76,2.01648,0.58814,2.1005,0.17328000000000002,0.05054,0.18050000000000002,1.8432,0.5376000000000001,1.92
2021-03-20 03:00:00,1.8144,0.5292,1.8900000000000001,0.1728,0.0504,0.18,1.6416,0.4788,1.71,1.9776,0.5768,2.06,0.1728,0.0504,0.18,1.8048000000000002,0.5264,1.88
2021-03-20 03:30:00,1.79664,0.52402,1.8715000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.6224,0.4732,1.69,1.95984,0.57162,2.0415,0.17424,0.050820000000000004,0.18150000000000002,1.7856,0.5208,1.8599999999999999
2021-03-20 04:00:00,1.75536,0.51198,1.8285,0.17136,0.049980000000000004,0.17850000000000002,1.584,0.462,1.65,1.91856,0.5595800000000001,1.9985,0.17136,0.049980000000000004,0.17850000000000002,1.7472,0.5096,1.82
2021-03-20 04:30:00,1.73808,0.5069400000000001,1.8105,0.17328000000000002,0.05054,0.18050000000000002,1.5648,0.45640000000000003,1.63,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.7088,0.4984,1.78
2021-03-20 05:00:00,1.74768,0.5097400000000001,1.8205,0.17328000000000002,0.05054,0.18050000000000002,1.5744,0.4592,1.6400000000000001,1.87248,0.5461400000000001,1.9505,0.17328000000000002,0.05054,0.18050000000000002,1.6992,0.49560000000000004,1.77
2021-03-20 05:30:00,1.7750400000000002,0.5177200000000001,1.849,0.17184000000000002,0.050120000000000005,0.179,1.6032000000000002,0.4676,1.67,1.9286400000000001,0.56252,2.009,0.17184000000000002,0.050120000000000005,0.179,1.7568000000000001,0.5124000000000001,1.83
2021-03-20 06:00:00,1.82496,0.5322800000000001,1.901,0.17376000000000003,0.05068,0.181,1.6512,0.48160000000000003,1.72,1.94976,0.5686800000000001,2.031,0.17376000000000003,0.05068,0.181,1.776,0.518,1.85
2021-03-20 06:30:00,1.93968,0.56574,2.0205,0.17328000000000002,0.05054,0.18050000000000002,1.7664,0.5152,1.8399999999999999,2.05488,0.5993400000000001,2.1405,0.17328000000000002,0.05054,0.18050000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-03-20 07:00:00,2.07456,0.6050800000000001,2.161,0.17376000000000003,0.05068,0.181,1.9008,0.5544,1.98,2.20896,0.6442800000000001,2.301,0.17376000000000003,0.05068,0.181,2.0352,0.5936,2.12
2021-03-20 07:30:00,2.1816,0.6363,2.2725,0.1752,0.0511,0.1825,2.0064,0.5852,2.09,2.3352,0.6811,2.4325,0.1752,0.0511,0.1825,2.16,0.63,2.25
2021-03-20 08:00:00,2.304,0.672,2.4,0.1728,0.0504,0.18,2.1312,0.6216,2.22,2.4672,0.7196,2.5700000000000003,0.1728,0.0504,0.18,2.2944,0.6692,2.39
2021-03-20 08:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.17328000000000002,0.05054,0.18050000000000002,2.2656,0.6608,2.36,2.5828800000000003,0.75334,2.6905,0.17328000000000002,0.05054,0.18050000000000002,2.4096,0.7028,2.51
2021-03-20 09:00:00,2.55312,0.7446600000000001,2.6595,0.17232,0.050260000000000006,0.17950000000000002,2.3808,0.6944,2.48,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.17232,0.050260000000000006,0.17950000000000002,2.5056000000000003,0.7308,2.61
2021-03-20 09:30:00,2.67744,0.7809200000000001,2.789,0.17184000000000002,0.050120000000000005,0.179,2.5056000000000003,0.7308,2.61,2.8022400000000003,0.81732,2.919,0.17184000000000002,0.050120000000000005,0.179,2.6304,0.7672,2.74
2021-03-20 10:00:00,2.69712,0.78666,2.8095,0.17232,0.050260000000000006,0.17950000000000002,2.5248,0.7364,2.63,2.70672,0.78946,2.8195,0.17232,0.050260000000000006,0.17950000000000002,2.5343999999999998,0.7392000000000001,2.64
2021-03-20 10:30:00,2.67744,0.7809200000000001,2.789,0.17184000000000002,0.050120000000000005,0.179,2.5056000000000003,0.7308,2.61,2.67744,0.7809200000000001,2.789,0.17184000000000002,0.050120000000000005,0.179,2.5056000000000003,0.7308,2.61
2021-03-20 11:00:00,2.58192,0.7530600000000001,2.6895,0.17232,0.050260000000000006,0.17950000000000002,2.4096,0.7028,2.51,2.53392,0.73906,2.6395,0.17232,0.050260000000000006,0.17950000000000002,2.3616,0.6888000000000001,2.46
2021-03-20 11:30:00,2.43744,0.7109200000000001,2.539,0.17184000000000002,0.050120000000000005,0.179,2.2656,0.6608,2.36,2.34144,0.6829200000000001,2.439,0.17184000000000002,0.050120000000000005,0.179,2.1696,0.6328,2.26
2021-03-20 12:00:00,2.27328,0.6630400000000001,2.368,0.17088,0.04984,0.178,2.1024,0.6132000000000001,2.19,2.28288,0.6658400000000001,2.378,0.17088,0.04984,0.178,2.112,0.616,2.2
2021-03-20 12:30:00,2.49504,0.72772,2.599,0.17184000000000002,0.050120000000000005,0.179,2.3232,0.6776,2.42,2.43744,0.7109200000000001,2.539,0.17184000000000002,0.050120000000000005,0.179,2.2656,0.6608,2.36
2021-03-20 13:00:00,2.5512,0.7441,2.6575,0.1704,0.0497,0.17750000000000002,2.3808,0.6944,2.48,2.6568,0.7749,2.7675,0.1704,0.0497,0.17750000000000002,2.4864,0.7252000000000001,2.59
2021-03-20 13:30:00,2.48448,0.7246400000000001,2.588,0.17088,0.04984,0.178,2.3136,0.6748000000000001,2.41,2.51328,0.73304,2.618,0.17088,0.04984,0.178,2.3424,0.6832,2.44
2021-03-20 14:00:00,2.48544,0.72492,2.589,0.17184000000000002,0.050120000000000005,0.179,2.3136,0.6748000000000001,2.41,2.52384,0.7361200000000001,2.629,0.17184000000000002,0.050120000000000005,0.179,2.352,0.686,2.45
2021-03-20 14:30:00,2.41632,0.70476,2.517,0.16992000000000002,0.04956000000000001,0.177,2.2464,0.6552,2.34,2.51232,0.7327600000000001,2.617,0.16992000000000002,0.04956000000000001,0.177,2.3424,0.6832,2.44
2021-03-20 15:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.17136,0.049980000000000004,0.17850000000000002,2.2752,0.6636000000000001,2.37,2.50416,0.73038,2.6085000000000003,0.17136,0.049980000000000004,0.17850000000000002,2.3328,0.6804,2.43
2021-03-20 15:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.17184000000000002,0.050120000000000005,0.179,2.304,0.672,2.4,2.50464,0.7305200000000001,2.609,0.17184000000000002,0.050120000000000005,0.179,2.3328,0.6804,2.43
2021-03-20 16:00:00,2.532,0.7385,2.6375,0.1704,0.0497,0.17750000000000002,2.3616,0.6888000000000001,2.46,2.5992,0.7581,2.7075,0.1704,0.0497,0.17750000000000002,2.4288,0.7084,2.5300000000000002
2021-03-20 16:30:00,2.67744,0.7809200000000001,2.789,0.17184000000000002,0.050120000000000005,0.179,2.5056000000000003,0.7308,2.61,2.71584,0.79212,2.829,0.17184000000000002,0.050120000000000005,0.179,2.544,0.742,2.65
2021-03-20 17:00:00,2.8310400000000002,0.8257200000000001,2.949,0.17184000000000002,0.050120000000000005,0.179,2.6592000000000002,0.7756000000000001,2.77,2.92704,0.85372,3.049,0.17184000000000002,0.050120000000000005,0.179,2.7552,0.8036000000000001,2.87
2021-03-20 17:30:00,2.9472,0.8596,3.07,0.1728,0.0504,0.18,2.7744,0.8092,2.89,3.0432,0.8876000000000001,3.17,0.1728,0.0504,0.18,2.8704,0.8372,2.99
2021-03-20 18:00:00,3.12,0.91,3.25,0.1728,0.0504,0.18,2.9472,0.8596,3.07,3.2544,0.9492,3.39,0.1728,0.0504,0.18,3.0816,0.8988,3.21
2021-03-20 18:30:00,3.168,0.924,3.3,0.1728,0.0504,0.18,2.9952,0.8736,3.12,3.3216,0.9688,3.46,0.1728,0.0504,0.18,3.1488,0.9184,3.2800000000000002
2021-03-20 19:00:00,3.3528000000000002,0.9779,3.4925,0.1752,0.0511,0.1825,3.1776,0.9268000000000001,3.31,3.4776,1.0143,3.6225,0.1752,0.0511,0.1825,3.3024,0.9632000000000001,3.44
2021-03-20 19:30:00,3.26448,0.9521400000000001,3.4005,0.17328000000000002,0.05054,0.18050000000000002,3.0912,0.9016000000000001,3.22,3.39888,0.9913400000000001,3.5404999999999998,0.17328000000000002,0.05054,0.18050000000000002,3.2256,0.9408000000000001,3.36
2021-03-20 20:00:00,3.10272,0.9049600000000001,3.232,0.17472000000000001,0.050960000000000005,0.182,2.928,0.854,3.05,3.24672,0.94696,3.382,0.17472000000000001,0.050960000000000005,0.182,3.072,0.896,3.2
2021-03-20 20:30:00,2.95824,0.86282,3.0815,0.17424,0.050820000000000004,0.18150000000000002,2.784,0.812,2.9,3.11184,0.9076200000000001,3.2415,0.17424,0.050820000000000004,0.18150000000000002,2.9376,0.8568,3.06
2021-03-20 21:00:00,2.86128,0.8345400000000001,2.9805,0.17328000000000002,0.05054,0.18050000000000002,2.688,0.784,2.8,2.9380800000000002,0.85694,3.0605,0.17328000000000002,0.05054,0.18050000000000002,2.7648,0.8064,2.88
2021-03-20 21:30:00,2.74848,0.80164,2.863,0.17568,0.05124,0.183,2.5728,0.7504000000000001,2.68,2.81568,0.8212400000000001,2.933,0.17568,0.05124,0.183,2.64,0.77,2.75
2021-03-20 22:00:00,2.6121600000000003,0.7618800000000001,2.721,0.17376000000000003,0.05068,0.181,2.4384,0.7112,2.54,2.70816,0.78988,2.821,0.17376000000000003,0.05068,0.181,2.5343999999999998,0.7392000000000001,2.64
2021-03-20 22:30:00,2.46816,0.7198800000000001,2.571,0.17376000000000003,0.05068,0.181,2.2944,0.6692,2.39,2.58336,0.75348,2.691,0.17376000000000003,0.05068,0.181,2.4096,0.7028,2.51
2021-03-20 23:00:00,2.22864,0.65002,2.3215,0.17424,0.050820000000000004,0.18150000000000002,2.0544000000000002,0.5992000000000001,2.14,2.34384,0.68362,2.4415,0.17424,0.050820000000000004,0.18150000000000002,2.1696,0.6328,2.26
2021-03-20 23:30:00,2.05488,0.5993400000000001,2.1405,0.17328000000000002,0.05054,0.18050000000000002,1.8816000000000002,0.5488000000000001,1.96,2.18928,0.6385400000000001,2.2805,0.17328000000000002,0.05054,0.18050000000000002,2.016,0.588,2.1
2021-03-21 00:00:00,1.9118400000000002,0.55762,1.9915,0.17424,0.050820000000000004,0.18150000000000002,1.7376,0.5068,1.81,2.06544,0.6024200000000001,2.1515,0.17424,0.050820000000000004,0.18150000000000002,1.8912,0.5516,1.97
2021-03-21 00:30:00,1.96896,0.57428,2.051,0.17376000000000003,0.05068,0.181,1.7952,0.5236000000000001,1.87,2.06496,0.60228,2.151,0.17376000000000003,0.05068,0.181,1.8912,0.5516,1.97
2021-03-21 01:00:00,2.00736,0.58548,2.091,0.17376000000000003,0.05068,0.181,1.8336000000000001,0.5348,1.9100000000000001,2.14176,0.62468,2.231,0.17376000000000003,0.05068,0.181,1.968,0.5740000000000001,2.05
2021-03-21 01:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.17424,0.050820000000000004,0.18150000000000002,1.8048000000000002,0.5264,1.88,2.14224,0.62482,2.2315,0.17424,0.050820000000000004,0.18150000000000002,1.968,0.5740000000000001,2.05
2021-03-21 02:00:00,1.92048,0.5601400000000001,2.0005,0.17328000000000002,0.05054,0.18050000000000002,1.7472,0.5096,1.82,2.07408,0.60494,2.1605,0.17328000000000002,0.05054,0.18050000000000002,1.9008,0.5544,1.98
2021-03-21 02:30:00,1.84464,0.53802,1.9215,0.17424,0.050820000000000004,0.18150000000000002,1.6703999999999999,0.4872,1.74,2.00784,0.58562,2.0915,0.17424,0.050820000000000004,0.18150000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-03-21 03:00:00,1.79616,0.52388,1.871,0.17376000000000003,0.05068,0.181,1.6224,0.4732,1.69,1.9593600000000002,0.5714800000000001,2.041,0.17376000000000003,0.05068,0.181,1.7856,0.5208,1.8599999999999999
2021-03-21 03:30:00,1.76688,0.51534,1.8405,0.17328000000000002,0.05054,0.18050000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.93968,0.56574,2.0205,0.17328000000000002,0.05054,0.18050000000000002,1.7664,0.5152,1.8399999999999999
2021-03-21 04:00:00,1.71984,0.5016200000000001,1.7915,0.17424,0.050820000000000004,0.18150000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.89264,0.5520200000000001,1.9715,0.17424,0.050820000000000004,0.18150000000000002,1.7184,0.5012,1.79
2021-03-21 04:30:00,1.69008,0.49294000000000004,1.7605,0.17328000000000002,0.05054,0.18050000000000002,1.5168,0.4424,1.58,1.85328,0.54054,1.9304999999999999,0.17328000000000002,0.05054,0.18050000000000002,1.6800000000000002,0.49,1.75
2021-03-21 05:00:00,1.62432,0.47376,1.6920000000000002,0.17472000000000001,0.050960000000000005,0.182,1.4496,0.4228,1.51,1.79712,0.5241600000000001,1.8719999999999999,0.17472000000000001,0.050960000000000005,0.182,1.6224,0.4732,1.69
2021-03-21 05:30:00,1.6147200000000002,0.47096000000000005,1.682,0.17472000000000001,0.050960000000000005,0.182,1.44,0.42,1.5,1.79712,0.5241600000000001,1.8719999999999999,0.17472000000000001,0.050960000000000005,0.182,1.6224,0.4732,1.69
2021-03-21 06:00:00,1.66128,0.48454,1.7305000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.488,0.434,1.55,1.84368,0.53774,1.9205,0.17328000000000002,0.05054,0.18050000000000002,1.6703999999999999,0.4872,1.74
2021-03-21 06:30:00,1.7208,0.5019,1.7925,0.1752,0.0511,0.1825,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9032,0.5551,1.9825,0.1752,0.0511,0.1825,1.728,0.504,1.8
2021-03-21 07:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.6608,0.4844,1.73,1.9886400000000002,0.5800200000000001,2.0715,0.17424,0.050820000000000004,0.18150000000000002,1.8144,0.5292,1.8900000000000001
2021-03-21 07:30:00,1.90224,0.5548200000000001,1.9815,0.17424,0.050820000000000004,0.18150000000000002,1.728,0.504,1.8,2.05584,0.59962,2.1415,0.17424,0.050820000000000004,0.18150000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-03-21 08:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.17424,0.050820000000000004,0.18150000000000002,1.8144,0.5292,1.8900000000000001,2.13264,0.62202,2.2215,0.17424,0.050820000000000004,0.18150000000000002,1.9584000000000001,0.5712,2.04
2021-03-21 08:30:00,2.208,0.644,2.3,0.1728,0.0504,0.18,2.0352,0.5936,2.12,2.352,0.686,2.45,0.1728,0.0504,0.18,2.1792,0.6356,2.27
2021-03-21 09:00:00,2.42064,0.7060200000000001,2.5215,0.17424,0.050820000000000004,0.18150000000000002,2.2464,0.6552,2.34,2.54544,0.7424200000000001,2.6515,0.17424,0.050820000000000004,0.18150000000000002,2.3712,0.6916,2.47
2021-03-21 09:30:00,2.49552,0.7278600000000001,2.5995,0.17232,0.050260000000000006,0.17950000000000002,2.3232,0.6776,2.42,2.52432,0.73626,2.6295,0.17232,0.050260000000000006,0.17950000000000002,2.352,0.686,2.45
2021-03-21 10:00:00,2.41872,0.7054600000000001,2.5195,0.17232,0.050260000000000006,0.17950000000000002,2.2464,0.6552,2.34,2.28432,0.6662600000000001,2.3795,0.17232,0.050260000000000006,0.17950000000000002,2.112,0.616,2.2
2021-03-21 10:30:00,2.37072,0.6914600000000001,2.4695,0.17232,0.050260000000000006,0.17950000000000002,2.1984,0.6412,2.29,2.21712,0.64666,2.3095,0.17232,0.050260000000000006,0.17950000000000002,2.0448,0.5964,2.13
2021-03-21 11:00:00,2.41728,0.7050400000000001,2.518,0.17088,0.04984,0.178,2.2464,0.6552,2.34,2.13888,0.6238400000000001,2.228,0.17088,0.04984,0.178,1.968,0.5740000000000001,2.05
2021-03-21 11:30:00,2.54304,0.74172,2.649,0.17184000000000002,0.050120000000000005,0.179,2.3712,0.6916,2.47,2.37024,0.69132,2.469,0.17184000000000002,0.050120000000000005,0.179,2.1984,0.6412,2.29
2021-03-21 12:00:00,2.5728,0.7504000000000001,2.68,0.1728,0.0504,0.18,2.4,0.7000000000000001,2.5,2.5728,0.7504000000000001,2.68,0.1728,0.0504,0.18,2.4,0.7000000000000001,2.5
2021-03-21 12:30:00,2.53296,0.7387800000000001,2.6385,0.17136,0.049980000000000004,0.17850000000000002,2.3616,0.6888000000000001,2.46,2.41776,0.70518,2.5185,0.17136,0.049980000000000004,0.17850000000000002,2.2464,0.6552,2.34
2021-03-21 13:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.17184000000000002,0.050120000000000005,0.179,2.304,0.672,2.4,2.42784,0.7081200000000001,2.529,0.17184000000000002,0.050120000000000005,0.179,2.2560000000000002,0.658,2.35
2021-03-21 13:30:00,2.57088,0.7498400000000001,2.678,0.17088,0.04984,0.178,2.4,0.7000000000000001,2.5,2.58048,0.7526400000000001,2.688,0.17088,0.04984,0.178,2.4096,0.7028,2.51
2021-03-21 14:00:00,2.57184,0.75012,2.6790000000000003,0.17184000000000002,0.050120000000000005,0.179,2.4,0.7000000000000001,2.5,2.57184,0.75012,2.6790000000000003,0.17184000000000002,0.050120000000000005,0.179,2.4,0.7000000000000001,2.5
2021-03-21 14:30:00,2.5536,0.7448,2.66,0.1728,0.0504,0.18,2.3808,0.6944,2.48,2.5248,0.7364,2.63,0.1728,0.0504,0.18,2.352,0.686,2.45
2021-03-21 15:00:00,2.45568,0.7162400000000001,2.558,0.17088,0.04984,0.178,2.2848,0.6664,2.38,2.50368,0.7302400000000001,2.608,0.17088,0.04984,0.178,2.3328,0.6804,2.43
2021-03-21 15:30:00,2.58096,0.7527800000000001,2.6885,0.17136,0.049980000000000004,0.17850000000000002,2.4096,0.7028,2.51,2.65776,0.7751800000000001,2.7685,0.17136,0.049980000000000004,0.17850000000000002,2.4864,0.7252000000000001,2.59
2021-03-21 16:00:00,2.78352,0.81186,2.8995,0.17232,0.050260000000000006,0.17950000000000002,2.6112,0.7616,2.7199999999999998,2.8795200000000003,0.83986,2.9995000000000003,0.17232,0.050260000000000006,0.17950000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-21 16:30:00,2.97504,0.86772,3.099,0.17184000000000002,0.050120000000000005,0.179,2.8032,0.8176,2.92,3.09024,0.9013200000000001,3.219,0.17184000000000002,0.050120000000000005,0.179,2.9184,0.8512000000000001,3.04
2021-03-21 17:00:00,3.14832,0.9182600000000001,3.2795,0.17232,0.050260000000000006,0.17950000000000002,2.976,0.868,3.1,3.27312,0.9546600000000001,3.4095,0.17232,0.050260000000000006,0.17950000000000002,3.1008,0.9044000000000001,3.23
2021-03-21 17:30:00,3.26304,0.9517200000000001,3.399,0.17184000000000002,0.050120000000000005,0.179,3.0912,0.9016000000000001,3.22,3.39744,0.9909200000000001,3.539,0.17184000000000002,0.050120000000000005,0.179,3.2256,0.9408000000000001,3.36
2021-03-21 18:00:00,3.26352,0.95186,3.3995,0.17232,0.050260000000000006,0.17950000000000002,3.0912,0.9016000000000001,3.22,3.40752,0.9938600000000001,3.5495,0.17232,0.050260000000000006,0.17950000000000002,3.2352,0.9436,3.37
2021-03-21 18:30:00,3.26304,0.9517200000000001,3.399,0.17184000000000002,0.050120000000000005,0.179,3.0912,0.9016000000000001,3.22,3.42624,0.9993200000000001,3.569,0.17184000000000002,0.050120000000000005,0.179,3.2544,0.9492,3.39
2021-03-21 19:00:00,3.30144,0.9629200000000001,3.439,0.17184000000000002,0.050120000000000005,0.179,3.1296,0.9128000000000001,3.26,3.46464,1.01052,3.609,0.17184000000000002,0.050120000000000005,0.179,3.2928,0.9604,3.43
2021-03-21 19:30:00,3.20736,0.9354800000000001,3.341,0.17376000000000003,0.05068,0.181,3.0336,0.8848,3.16,3.36096,0.98028,3.501,0.17376000000000003,0.05068,0.181,3.1872,0.9296000000000001,3.32
2021-03-21 20:00:00,2.99616,0.8738800000000001,3.121,0.17376000000000003,0.05068,0.181,2.8224,0.8232,2.94,3.14976,0.91868,3.281,0.17376000000000003,0.05068,0.181,2.976,0.868,3.1
2021-03-21 20:30:00,2.90064,0.8460200000000001,3.0215,0.17424,0.050820000000000004,0.18150000000000002,2.7264,0.7952,2.84,3.04464,0.88802,3.1715,0.17424,0.050820000000000004,0.18150000000000002,2.8704,0.8372,2.99
2021-03-21 21:00:00,2.77584,0.8096200000000001,2.8915,0.17424,0.050820000000000004,0.18150000000000002,2.6016,0.7588,2.71,2.92944,0.8544200000000001,3.0515,0.17424,0.050820000000000004,0.18150000000000002,2.7552,0.8036000000000001,2.87
2021-03-21 21:30:00,2.62128,0.7645400000000001,2.7305,0.17328000000000002,0.05054,0.18050000000000002,2.448,0.714,2.55,2.77488,0.8093400000000001,2.8905000000000003,0.17328000000000002,0.05054,0.18050000000000002,2.6016,0.7588,2.71
2021-03-21 22:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.1752,0.0511,0.1825,2.2560000000000002,0.658,2.35,2.5848,0.7539,2.6925,0.1752,0.0511,0.1825,2.4096,0.7028,2.51
2021-03-21 22:30:00,2.23872,0.6529600000000001,2.332,0.17472000000000001,0.050960000000000005,0.182,2.064,0.602,2.15,2.3923200000000002,0.69776,2.492,0.17472000000000001,0.050960000000000005,0.182,2.2176,0.6468,2.31
2021-03-21 23:00:00,2.03712,0.59416,2.122,0.17472000000000001,0.050960000000000005,0.182,1.8624,0.5432,1.94,2.20032,0.64176,2.292,0.17472000000000001,0.050960000000000005,0.182,2.0256,0.5908,2.11
2021-03-21 23:30:00,1.93248,0.56364,2.013,0.17568,0.05124,0.183,1.7568000000000001,0.5124000000000001,1.83,2.09568,0.61124,2.183,0.17568,0.05124,0.183,1.92,0.56,2.0
2021-03-22 00:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.6416,0.4788,1.71,1.9886400000000002,0.5800200000000001,2.0715,0.17424,0.050820000000000004,0.18150000000000002,1.8144,0.5292,1.8900000000000001
2021-03-22 00:30:00,1.83552,0.5353600000000001,1.912,0.17472000000000001,0.050960000000000005,0.182,1.6608,0.4844,1.73,2.00832,0.5857600000000001,2.092,0.17472000000000001,0.050960000000000005,0.182,1.8336000000000001,0.5348,1.9100000000000001
2021-03-22 01:00:00,1.93104,0.56322,2.0115,0.17424,0.050820000000000004,0.18150000000000002,1.7568000000000001,0.5124000000000001,1.83,2.09424,0.61082,2.1815,0.17424,0.050820000000000004,0.18150000000000002,1.92,0.56,2.0
2021-03-22 01:30:00,1.9224,0.5607,2.0025,0.1752,0.0511,0.1825,1.7472,0.5096,1.82,2.0856,0.6083000000000001,2.1725,0.1752,0.0511,0.1825,1.9104,0.5572,1.99
2021-03-22 02:00:00,1.8456000000000001,0.5383,1.9225,0.1752,0.0511,0.1825,1.6703999999999999,0.4872,1.74,2.0088,0.5859,2.0925,0.1752,0.0511,0.1825,1.8336000000000001,0.5348,1.9100000000000001
2021-03-22 02:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.6416,0.4788,1.71,1.9790400000000001,0.5772200000000001,2.0615,0.17424,0.050820000000000004,0.18150000000000002,1.8048000000000002,0.5264,1.88
2021-03-22 03:00:00,1.80768,0.52724,1.883,0.17568,0.05124,0.183,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9708800000000002,0.57484,2.053,0.17568,0.05124,0.183,1.7952,0.5236000000000001,1.87
2021-03-22 03:30:00,1.83552,0.5353600000000001,1.912,0.17472000000000001,0.050960000000000005,0.182,1.6608,0.4844,1.73,2.00832,0.5857600000000001,2.092,0.17472000000000001,0.050960000000000005,0.182,1.8336000000000001,0.5348,1.9100000000000001
2021-03-22 04:00:00,1.77888,0.5188400000000001,1.853,0.17568,0.05124,0.183,1.6032000000000002,0.4676,1.67,1.95168,0.5692400000000001,2.033,0.17568,0.05124,0.183,1.776,0.518,1.85
2021-03-22 04:30:00,1.78848,0.52164,1.863,0.17568,0.05124,0.183,1.6128,0.47040000000000004,1.6800000000000002,1.96128,0.57204,2.043,0.17568,0.05124,0.183,1.7856,0.5208,1.8599999999999999
2021-03-22 05:00:00,1.7875200000000002,0.52136,1.862,0.17472000000000001,0.050960000000000005,0.182,1.6128,0.47040000000000004,1.6800000000000002,1.96032,0.57176,2.042,0.17472000000000001,0.050960000000000005,0.182,1.7856,0.5208,1.8599999999999999
2021-03-22 05:30:00,1.86528,0.5440400000000001,1.943,0.17568,0.05124,0.183,1.6896,0.4928,1.76,2.04768,0.5972400000000001,2.133,0.17568,0.05124,0.183,1.8719999999999999,0.546,1.9500000000000002
2021-03-22 06:00:00,1.9411200000000002,0.56616,2.022,0.17472000000000001,0.050960000000000005,0.182,1.7664,0.5152,1.8399999999999999,2.12352,0.61936,2.212,0.17472000000000001,0.050960000000000005,0.182,1.9488,0.5684,2.03
2021-03-22 06:30:00,2.28768,0.66724,2.383,0.17568,0.05124,0.183,2.112,0.616,2.2,2.4700800000000003,0.7204400000000001,2.573,0.17568,0.05124,0.183,2.2944,0.6692,2.39
2021-03-22 07:00:00,2.52768,0.73724,2.633,0.17568,0.05124,0.183,2.352,0.686,2.45,2.69088,0.7848400000000001,2.803,0.17568,0.05124,0.183,2.5152,0.7336,2.62
2021-03-22 07:30:00,2.81568,0.8212400000000001,2.933,0.17568,0.05124,0.183,2.64,0.77,2.75,2.94048,0.8576400000000001,3.063,0.17568,0.05124,0.183,2.7648,0.8064,2.88
2021-03-22 08:00:00,3.11184,0.9076200000000001,3.2415,0.17424,0.050820000000000004,0.18150000000000002,2.9376,0.8568,3.06,3.20784,0.9356200000000001,3.3415,0.17424,0.050820000000000004,0.18150000000000002,3.0336,0.8848,3.16
2021-03-22 08:30:00,3.19584,0.9321200000000001,3.329,0.17184000000000002,0.050120000000000005,0.179,3.024,0.882,3.15,3.31104,0.9657200000000001,3.449,0.17184000000000002,0.050120000000000005,0.179,3.1392,0.9156000000000001,3.27
2021-03-22 09:00:00,3.3297600000000003,0.97118,3.4685,0.17136,0.049980000000000004,0.17850000000000002,3.1584,0.9212,3.29,3.45456,1.00758,3.5985,0.17136,0.049980000000000004,0.17850000000000002,3.2832,0.9576,3.42
2021-03-22 09:30:00,3.24336,0.94598,3.3785,0.17136,0.049980000000000004,0.17850000000000002,3.072,0.896,3.2,3.30096,0.9627800000000001,3.4385,0.17136,0.049980000000000004,0.17850000000000002,3.1296,0.9128000000000001,3.26
2021-03-22 10:00:00,3.19488,0.9318400000000001,3.328,0.17088,0.04984,0.178,3.024,0.882,3.15,3.28128,0.9570400000000001,3.418,0.17088,0.04984,0.178,3.1104,0.9072,3.24
2021-03-22 10:30:00,3.0864,0.9002,3.215,0.168,0.049,0.17500000000000002,2.9184,0.8512000000000001,3.04,3.1248,0.9114000000000001,3.255,0.168,0.049,0.17500000000000002,2.9568000000000003,0.8624,3.08
2021-03-22 11:00:00,2.96064,0.8635200000000001,3.084,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.7936,0.8148000000000001,2.91,2.89344,0.8439200000000001,3.014,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.7264,0.7952,2.84
2021-03-22 11:30:00,2.8176,0.8218000000000001,2.935,0.168,0.049,0.17500000000000002,2.6496,0.7728,2.76,2.856,0.833,2.975,0.168,0.049,0.17500000000000002,2.688,0.784,2.8
2021-03-22 12:00:00,3.01008,0.87794,3.1355,0.16848000000000002,0.04914,0.17550000000000002,2.8416,0.8288000000000001,2.96,2.95248,0.86114,3.0755,0.16848000000000002,0.04914,0.17550000000000002,2.784,0.812,2.9
2021-03-22 12:30:00,2.86656,0.83608,2.9859999999999998,0.16896000000000003,0.049280000000000004,0.176,2.6976,0.7868,2.81,2.85696,0.83328,2.976,0.16896000000000003,0.049280000000000004,0.176,2.688,0.784,2.8
2021-03-22 13:00:00,2.7336,0.7973,2.8475,0.1704,0.0497,0.17750000000000002,2.5632,0.7476,2.67,2.7048,0.7889,2.8175,0.1704,0.0497,0.17750000000000002,2.5343999999999998,0.7392000000000001,2.64
2021-03-22 13:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.16896000000000003,0.049280000000000004,0.176,2.5152,0.7336,2.62,2.52096,0.73528,2.626,0.16896000000000003,0.049280000000000004,0.176,2.352,0.686,2.45
2021-03-22 14:00:00,2.57808,0.75194,2.6855,0.16848000000000002,0.04914,0.17550000000000002,2.4096,0.7028,2.51,2.40528,0.70154,2.5055,0.16848000000000002,0.04914,0.17550000000000002,2.2368,0.6524,2.33
2021-03-22 14:30:00,2.53152,0.73836,2.637,0.16992000000000002,0.04956000000000001,0.177,2.3616,0.6888000000000001,2.46,2.32992,0.67956,2.427,0.16992000000000002,0.04956000000000001,0.177,2.16,0.63,2.25
2021-03-22 15:00:00,2.56032,0.7467600000000001,2.667,0.16992000000000002,0.04956000000000001,0.177,2.3904,0.6972,2.49,2.41632,0.70476,2.517,0.16992000000000002,0.04956000000000001,0.177,2.2464,0.6552,2.34
2021-03-22 15:30:00,2.53296,0.7387800000000001,2.6385,0.17136,0.049980000000000004,0.17850000000000002,2.3616,0.6888000000000001,2.46,2.39856,0.6995800000000001,2.4985,0.17136,0.049980000000000004,0.17850000000000002,2.2272,0.6496000000000001,2.32
2021-03-22 16:00:00,2.49456,0.72758,2.5985,0.18096,0.05278000000000001,0.1885,2.3136,0.6748000000000001,2.41,2.42736,0.70798,2.5285,0.18096,0.05278000000000001,0.1885,2.2464,0.6552,2.34
2021-03-22 16:30:00,2.73552,0.79786,2.8495,0.18192000000000003,0.05306,0.1895,2.5536,0.7448,2.66,2.75472,0.8034600000000001,2.8695,0.18192000000000003,0.05306,0.1895,2.5728,0.7504000000000001,2.68
2021-03-22 17:00:00,3.00624,0.87682,3.1315,0.18384,0.05362,0.1915,2.8224,0.8232,2.94,3.09264,0.90202,3.2215,0.18384,0.05362,0.1915,2.9088000000000003,0.8484,3.03
2021-03-22 17:30:00,3.10128,0.9045400000000001,3.2305,0.18288000000000001,0.053340000000000005,0.1905,2.9184,0.8512000000000001,3.04,3.20688,0.9353400000000001,3.3405,0.18288000000000001,0.053340000000000005,0.1905,3.024,0.882,3.15
2021-03-22 18:00:00,3.22752,0.9413600000000001,3.362,0.18432,0.05376,0.192,3.0432,0.8876000000000001,3.17,3.39072,0.9889600000000001,3.532,0.18432,0.05376,0.192,3.2064,0.9352,3.34
2021-03-22 18:30:00,3.3528000000000002,0.9779,3.4925,0.18480000000000002,0.0539,0.1925,3.168,0.924,3.3,3.5256,1.0283,3.6725,0.18480000000000002,0.0539,0.1925,3.3407999999999998,0.9744,3.48
2021-03-22 19:00:00,3.46656,1.01108,3.6109999999999998,0.18336000000000002,0.05348000000000001,0.191,3.2832,0.9576,3.42,3.63936,1.06148,3.791,0.18336000000000002,0.05348000000000001,0.191,3.456,1.008,3.6
2021-03-22 19:30:00,3.29616,0.9613800000000001,3.4335,0.18576,0.054180000000000006,0.1935,3.1104,0.9072,3.24,3.46896,1.01178,3.6135,0.18576,0.054180000000000006,0.1935,3.2832,0.9576,3.42
2021-03-22 20:00:00,3.17136,0.92498,3.3035,0.18576,0.054180000000000006,0.1935,2.9856,0.8708,3.11,3.34416,0.97538,3.4835000000000003,0.18576,0.054180000000000006,0.1935,3.1584,0.9212,3.29
2021-03-22 20:30:00,3.05616,0.8913800000000001,3.1835,0.18576,0.054180000000000006,0.1935,2.8704,0.8372,2.99,3.22896,0.9417800000000001,3.3635,0.18576,0.054180000000000006,0.1935,3.0432,0.8876000000000001,3.17
2021-03-22 21:00:00,2.91312,0.8496600000000001,3.0345,0.18672000000000002,0.05446,0.1945,2.7264,0.7952,2.84,3.08592,0.9000600000000001,3.2145,0.18672000000000002,0.05446,0.1945,2.8992,0.8456,3.02
2021-03-22 21:30:00,2.7,0.7875000000000001,2.8125,0.18480000000000002,0.0539,0.1925,2.5152,0.7336,2.62,2.8728,0.8379000000000001,2.9925,0.18480000000000002,0.0539,0.1925,2.688,0.784,2.8
2021-03-22 22:00:00,2.50944,0.73192,2.614,0.18624000000000002,0.05432000000000001,0.194,2.3232,0.6776,2.42,2.68224,0.78232,2.794,0.18624000000000002,0.05432000000000001,0.194,2.496,0.728,2.6
2021-03-22 22:30:00,2.34624,0.68432,2.444,0.18624000000000002,0.05432000000000001,0.194,2.16,0.63,2.25,2.50944,0.73192,2.614,0.18624000000000002,0.05432000000000001,0.194,2.3232,0.6776,2.42
2021-03-22 23:00:00,2.15376,0.6281800000000001,2.2435,0.18576,0.054180000000000006,0.1935,1.968,0.5740000000000001,2.05,2.30736,0.67298,2.4035,0.18576,0.054180000000000006,0.1935,2.1216,0.6188,2.21
2021-03-22 23:30:00,1.9819200000000001,0.57806,2.0645,0.18672000000000002,0.05446,0.1945,1.7952,0.5236000000000001,1.87,2.14512,0.6256600000000001,2.2345,0.18672000000000002,0.05446,0.1945,1.9584000000000001,0.5712,2.04
2021-03-23 00:00:00,1.8460800000000002,0.53844,1.923,0.18528000000000003,0.054040000000000005,0.193,1.6608,0.4844,1.73,2.01888,0.58884,2.103,0.18528000000000003,0.054040000000000005,0.193,1.8336000000000001,0.5348,1.9100000000000001
2021-03-23 00:30:00,1.8288000000000002,0.5334,1.905,0.1872,0.0546,0.195,1.6416,0.4788,1.71,2.0016,0.5838,2.085,0.1872,0.0546,0.195,1.8144,0.5292,1.8900000000000001
2021-03-23 01:00:00,1.9137600000000001,0.55818,1.9935,0.18576,0.054180000000000006,0.1935,1.728,0.504,1.8,2.08656,0.60858,2.1735,0.18576,0.054180000000000006,0.1935,1.9008,0.5544,1.98
2021-03-23 01:30:00,1.91472,0.5584600000000001,1.9945,0.18672000000000002,0.05446,0.1945,1.728,0.504,1.8,2.08752,0.6088600000000001,2.1745,0.18672000000000002,0.05446,0.1945,1.9008,0.5544,1.98
2021-03-23 02:00:00,1.8662400000000001,0.54432,1.944,0.18624000000000002,0.05432000000000001,0.194,1.6800000000000002,0.49,1.75,2.03904,0.59472,2.124,0.18624000000000002,0.05432000000000001,0.194,1.8528,0.5404,1.9300000000000002
2021-03-23 02:30:00,1.7990400000000002,0.5247200000000001,1.874,0.18624000000000002,0.05432000000000001,0.194,1.6128,0.47040000000000004,1.6800000000000002,1.98144,0.5779200000000001,2.064,0.18624000000000002,0.05432000000000001,0.194,1.7952,0.5236000000000001,1.87
2021-03-23 03:00:00,1.77024,0.51632,1.8439999999999999,0.18624000000000002,0.05432000000000001,0.194,1.584,0.462,1.65,1.96224,0.57232,2.044,0.18624000000000002,0.05432000000000001,0.194,1.776,0.518,1.85
2021-03-23 03:30:00,1.8,0.525,1.875,0.1872,0.0546,0.195,1.6128,0.47040000000000004,1.6800000000000002,1.9824000000000002,0.5782,2.065,0.1872,0.0546,0.195,1.7952,0.5236000000000001,1.87
2021-03-23 04:00:00,1.7692800000000002,0.51604,1.843,0.18528000000000003,0.054040000000000005,0.193,1.584,0.462,1.65,1.94208,0.56644,2.023,0.18528000000000003,0.054040000000000005,0.193,1.7568000000000001,0.5124000000000001,1.83
2021-03-23 04:30:00,1.81968,0.53074,1.8955000000000002,0.18768,0.054740000000000004,0.1955,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.94448,0.5671400000000001,2.0255,0.18768,0.054740000000000004,0.1955,1.7568000000000001,0.5124000000000001,1.83
2021-03-23 05:00:00,1.8364800000000001,0.53564,1.913,0.18528000000000003,0.054040000000000005,0.193,1.6512,0.48160000000000003,1.72,1.98048,0.57764,2.063,0.18528000000000003,0.054040000000000005,0.193,1.7952,0.5236000000000001,1.87
2021-03-23 05:30:00,1.85712,0.54166,1.9344999999999999,0.18672000000000002,0.05446,0.1945,1.6703999999999999,0.4872,1.74,2.02992,0.59206,2.1145,0.18672000000000002,0.05446,0.1945,1.8432,0.5376000000000001,1.92
2021-03-23 06:00:00,1.97232,0.57526,2.0545,0.18672000000000002,0.05446,0.1945,1.7856,0.5208,1.8599999999999999,2.14512,0.6256600000000001,2.2345,0.18672000000000002,0.05446,0.1945,1.9584000000000001,0.5712,2.04
2021-03-23 06:30:00,2.16288,0.6308400000000001,2.253,0.18528000000000003,0.054040000000000005,0.193,1.9776,0.5768,2.06,2.33568,0.6812400000000001,2.433,0.18528000000000003,0.054040000000000005,0.193,2.1504,0.6272,2.24
2021-03-23 07:00:00,2.43312,0.7096600000000001,2.5345,0.18672000000000002,0.05446,0.1945,2.2464,0.6552,2.34,2.59632,0.75726,2.7045,0.18672000000000002,0.05446,0.1945,2.4096,0.7028,2.51
2021-03-23 07:30:00,2.66208,0.77644,2.773,0.18528000000000003,0.054040000000000005,0.193,2.4768,0.7224,2.58,2.80608,0.8184400000000001,2.923,0.18528000000000003,0.054040000000000005,0.193,2.6208,0.7644000000000001,2.73
2021-03-23 08:00:00,2.83536,0.82698,2.9535,0.18576,0.054180000000000006,0.1935,2.6496,0.7728,2.76,2.96016,0.86338,3.0835,0.18576,0.054180000000000006,0.1935,2.7744,0.8092,2.89
2021-03-23 08:30:00,2.95728,0.8625400000000001,3.0805,0.18288000000000001,0.053340000000000005,0.1905,2.7744,0.8092,2.89,3.07248,0.89614,3.2005,0.18288000000000001,0.053340000000000005,0.1905,2.8896,0.8428,3.01
2021-03-23 09:00:00,3.0048,0.8764000000000001,3.13,0.1824,0.053200000000000004,0.19,2.8224,0.8232,2.94,3.0816,0.8988,3.21,0.1824,0.053200000000000004,0.19,2.8992,0.8456,3.02
2021-03-23 09:30:00,3.00528,0.8765400000000001,3.1305,0.18288000000000001,0.053340000000000005,0.1905,2.8224,0.8232,2.94,3.04368,0.8877400000000001,3.1705,0.18288000000000001,0.053340000000000005,0.1905,2.8608000000000002,0.8344,2.98
2021-03-23 10:00:00,2.95776,0.8626800000000001,3.081,0.18336000000000002,0.05348000000000001,0.191,2.7744,0.8092,2.89,2.95776,0.8626800000000001,3.081,0.18336000000000002,0.05348000000000001,0.191,2.7744,0.8092,2.89
2021-03-23 10:30:00,2.97552,0.8678600000000001,3.0995,0.18192000000000003,0.05306,0.1895,2.7936,0.8148000000000001,2.91,2.98512,0.8706600000000001,3.1095,0.18192000000000003,0.05306,0.1895,2.8032,0.8176,2.92
2021-03-23 11:00:00,2.93856,0.8570800000000001,3.061,0.18336000000000002,0.05348000000000001,0.191,2.7552,0.8036000000000001,2.87,2.93856,0.8570800000000001,3.061,0.18336000000000002,0.05348000000000001,0.191,2.7552,0.8036000000000001,2.87
2021-03-23 11:30:00,2.86992,0.83706,2.9895,0.18192000000000003,0.05306,0.1895,2.688,0.784,2.8,2.80272,0.8174600000000001,2.9195,0.18192000000000003,0.05306,0.1895,2.6208,0.7644000000000001,2.73
2021-03-23 12:00:00,2.87904,0.83972,2.999,0.18144000000000002,0.05292,0.189,2.6976,0.7868,2.81,2.84064,0.82852,2.959,0.18144000000000002,0.05292,0.189,2.6592000000000002,0.7756000000000001,2.77
2021-03-23 12:30:00,2.88,0.84,3.0,0.1824,0.053200000000000004,0.19,2.6976,0.7868,2.81,2.7456,0.8008000000000001,2.86,0.1824,0.053200000000000004,0.19,2.5632,0.7476,2.67
2021-03-23 13:00:00,2.9083200000000002,0.84826,3.0295,0.18192000000000003,0.05306,0.1895,2.7264,0.7952,2.84,2.81232,0.8202600000000001,2.9295,0.18192000000000003,0.05306,0.1895,2.6304,0.7672,2.74
2021-03-23 13:30:00,2.85936,0.83398,2.9785,0.18096,0.05278000000000001,0.1885,2.6784,0.7812,2.79,2.79216,0.8143800000000001,2.9085,0.18096,0.05278000000000001,0.1885,2.6112,0.7616,2.7199999999999998
2021-03-23 14:00:00,2.69712,0.78666,2.8095,0.18192000000000003,0.05306,0.1895,2.5152,0.7336,2.62,2.62032,0.76426,2.7295,0.18192000000000003,0.05306,0.1895,2.4384,0.7112,2.54
2021-03-23 14:30:00,2.72544,0.7949200000000001,2.839,0.18144000000000002,0.05292,0.189,2.544,0.742,2.65,2.69664,0.7865200000000001,2.809,0.18144000000000002,0.05292,0.189,2.5152,0.7336,2.62
2021-03-23 15:00:00,2.8032,0.8176,2.92,0.1824,0.053200000000000004,0.19,2.6208,0.7644000000000001,2.73,2.8128,0.8204,2.93,0.1824,0.053200000000000004,0.19,2.6304,0.7672,2.74
2021-03-23 15:30:00,2.8022400000000003,0.81732,2.919,0.18144000000000002,0.05292,0.189,2.6208,0.7644000000000001,2.73,2.8310400000000002,0.8257200000000001,2.949,0.18144000000000002,0.05292,0.189,2.6496,0.7728,2.76
2021-03-23 16:00:00,2.8310400000000002,0.8257200000000001,2.949,0.18144000000000002,0.05292,0.189,2.6496,0.7728,2.76,2.84064,0.82852,2.959,0.18144000000000002,0.05292,0.189,2.6592000000000002,0.7756000000000001,2.77
