Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-23 16:30:00,3.14928,0.91854,3.2805,0.18288000000000001,0.053340000000000005,0.1905,2.9664,0.8652000000000001,3.09,3.20688,0.9353400000000001,3.3405,0.18288000000000001,0.053340000000000005,0.1905,3.024,0.882,3.15
2021-03-23 17:00:00,3.32016,0.9683800000000001,3.4585,0.18096,0.05278000000000001,0.1885,3.1392,0.9156000000000001,3.27,3.43536,1.00198,3.5785,0.18096,0.05278000000000001,0.1885,3.2544,0.9492,3.39
2021-03-23 17:30:00,3.40704,0.99372,3.549,0.18144000000000002,0.05292,0.189,3.2256,0.9408000000000001,3.36,3.54144,1.03292,3.689,0.18144000000000002,0.05292,0.189,3.36,0.98,3.5
2021-03-23 18:00:00,3.40896,0.99428,3.551,0.18336000000000002,0.05348000000000001,0.191,3.2256,0.9408000000000001,3.36,3.56256,1.03908,3.711,0.18336000000000002,0.05348000000000001,0.191,3.3792,0.9856,3.52
2021-03-23 18:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.18048,0.052640000000000006,0.188,3.216,0.9380000000000001,3.35,3.55968,1.03824,3.708,0.18048,0.052640000000000006,0.188,3.3792,0.9856,3.52
2021-03-23 19:00:00,3.47376,1.01318,3.6185,0.18096,0.05278000000000001,0.1885,3.2928,0.9604,3.43,3.65616,1.06638,3.8085,0.18096,0.05278000000000001,0.1885,3.4752,1.0136,3.62
2021-03-23 19:30:00,3.38736,0.9879800000000001,3.5285,0.18096,0.05278000000000001,0.1885,3.2064,0.9352,3.34,3.55056,1.03558,3.6985,0.18096,0.05278000000000001,0.1885,3.3696,0.9828,3.51
2021-03-23 20:00:00,3.18624,0.92932,3.319,0.18144000000000002,0.05292,0.189,3.0048,0.8764000000000001,3.13,3.34944,0.9769200000000001,3.489,0.18144000000000002,0.05292,0.189,3.168,0.924,3.3
2021-03-23 20:30:00,3.08112,0.8986600000000001,3.2095000000000002,0.18192000000000003,0.05306,0.1895,2.8992,0.8456,3.02,3.23472,0.9434600000000001,3.3695,0.18192000000000003,0.05306,0.1895,3.0528,0.8904000000000001,3.18
2021-03-23 21:00:00,2.80176,0.81718,2.9185,0.18096,0.05278000000000001,0.1885,2.6208,0.7644000000000001,2.73,2.95536,0.8619800000000001,3.0785,0.18096,0.05278000000000001,0.1885,2.7744,0.8092,2.89
2021-03-23 21:30:00,2.67936,0.7814800000000001,2.791,0.18336000000000002,0.05348000000000001,0.191,2.496,0.728,2.6,2.84256,0.82908,2.961,0.18336000000000002,0.05348000000000001,0.191,2.6592000000000002,0.7756000000000001,2.77
2021-03-23 22:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.18336000000000002,0.05348000000000001,0.191,2.3424,0.6832,2.44,2.68896,0.7842800000000001,2.801,0.18336000000000002,0.05348000000000001,0.191,2.5056000000000003,0.7308,2.61
2021-03-23 22:30:00,2.35344,0.68642,2.4515000000000002,0.18384,0.05362,0.1915,2.1696,0.6328,2.26,2.5166399999999998,0.73402,2.6215,0.18384,0.05362,0.1915,2.3328,0.6804,2.43
2021-03-23 23:00:00,2.13456,0.62258,2.2235,0.18576,0.054180000000000006,0.1935,1.9488,0.5684,2.03,2.28816,0.6673800000000001,2.3835,0.18576,0.054180000000000006,0.1935,2.1024,0.6132000000000001,2.19
2021-03-23 23:30:00,1.97856,0.57708,2.061,0.18336000000000002,0.05348000000000001,0.191,1.7952,0.5236000000000001,1.87,2.12256,0.6190800000000001,2.211,0.18336000000000002,0.05348000000000001,0.191,1.9392,0.5656,2.02
2021-03-24 00:00:00,1.86672,0.54446,1.9445000000000001,0.18672000000000002,0.05446,0.1945,1.6800000000000002,0.49,1.75,2.00112,0.5836600000000001,2.0845,0.18672000000000002,0.05446,0.1945,1.8144,0.5292,1.8900000000000001
2021-03-24 00:30:00,1.82736,0.53298,1.9035000000000002,0.18576,0.054180000000000006,0.1935,1.6416,0.4788,1.71,1.99056,0.5805800000000001,2.0735,0.18576,0.054180000000000006,0.1935,1.8048000000000002,0.5264,1.88
2021-03-24 01:00:00,1.87392,0.54656,1.952,0.18432,0.05376,0.192,1.6896,0.4928,1.76,2.03712,0.59416,2.122,0.18432,0.05376,0.192,1.8528,0.5404,1.9300000000000002
2021-03-24 01:30:00,1.90416,0.5553800000000001,1.9835,0.18576,0.054180000000000006,0.1935,1.7184,0.5012,1.79,2.05776,0.60018,2.1435,0.18576,0.054180000000000006,0.1935,1.8719999999999999,0.546,1.9500000000000002
2021-03-24 02:00:00,1.8364800000000001,0.53564,1.913,0.18528000000000003,0.054040000000000005,0.193,1.6512,0.48160000000000003,1.72,1.9996800000000001,0.5832400000000001,2.083,0.18528000000000003,0.054040000000000005,0.193,1.8144,0.5292,1.8900000000000001
2021-03-24 02:30:00,1.77936,0.51898,1.8535,0.18576,0.054180000000000006,0.1935,1.5936,0.46480000000000005,1.6600000000000001,1.94256,0.5665800000000001,2.0235,0.18576,0.054180000000000006,0.1935,1.7568000000000001,0.5124000000000001,1.83
2021-03-24 03:00:00,1.75008,0.51044,1.823,0.18528000000000003,0.054040000000000005,0.193,1.5648,0.45640000000000003,1.63,1.9228800000000001,0.56084,2.003,0.18528000000000003,0.054040000000000005,0.193,1.7376,0.5068,1.81
2021-03-24 03:30:00,1.7692800000000002,0.51604,1.843,0.18528000000000003,0.054040000000000005,0.193,1.584,0.462,1.65,1.93248,0.56364,2.013,0.18528000000000003,0.054040000000000005,0.193,1.7472,0.5096,1.82
2021-03-24 04:00:00,1.71216,0.49938000000000005,1.7835,0.18576,0.054180000000000006,0.1935,1.5264,0.44520000000000004,1.5899999999999999,1.8753600000000001,0.54698,1.9535,0.18576,0.054180000000000006,0.1935,1.6896,0.4928,1.76
2021-03-24 04:30:00,1.73088,0.5048400000000001,1.803,0.18528000000000003,0.054040000000000005,0.193,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.91328,0.5580400000000001,1.9929999999999999,0.18528000000000003,0.054040000000000005,0.193,1.728,0.504,1.8
2021-03-24 05:00:00,1.72992,0.50456,1.802,0.18432,0.05376,0.192,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.90272,0.55496,1.982,0.18432,0.05376,0.192,1.7184,0.5012,1.79
2021-03-24 05:30:00,1.7995200000000002,0.52486,1.8745,0.18672000000000002,0.05446,0.1945,1.6128,0.47040000000000004,1.6800000000000002,1.9819200000000001,0.57806,2.0645,0.18672000000000002,0.05446,0.1945,1.7952,0.5236000000000001,1.87
2021-03-24 06:00:00,1.92144,0.56042,2.0015,0.18384,0.05362,0.1915,1.7376,0.5068,1.81,2.09424,0.61082,2.1815,0.18384,0.05362,0.1915,1.9104,0.5572,1.99
2021-03-24 06:30:00,2.2296,0.6503,2.3225,0.18480000000000002,0.0539,0.1925,2.0448,0.5964,2.13,2.4024,0.7007,2.5025,0.18480000000000002,0.0539,0.1925,2.2176,0.6468,2.31
2021-03-24 07:00:00,2.54304,0.74172,2.649,0.18144000000000002,0.05292,0.189,2.3616,0.6888000000000001,2.46,2.6294399999999998,0.76692,2.739,0.18144000000000002,0.05292,0.189,2.448,0.714,2.55
2021-03-24 07:30:00,2.69664,0.7865200000000001,2.809,0.18144000000000002,0.05292,0.189,2.5152,0.7336,2.62,2.8022400000000003,0.81732,2.919,0.18144000000000002,0.05292,0.189,2.6208,0.7644000000000001,2.73
2021-03-24 08:00:00,2.87088,0.8373400000000001,2.9905,0.18288000000000001,0.053340000000000005,0.1905,2.688,0.784,2.8,2.99568,0.8737400000000001,3.1205,0.18288000000000001,0.053340000000000005,0.1905,2.8128,0.8204,2.93
2021-03-24 08:30:00,2.9558400000000002,0.8621200000000001,3.079,0.18144000000000002,0.05292,0.189,2.7744,0.8092,2.89,3.08064,0.8985200000000001,3.209,0.18144000000000002,0.05292,0.189,2.8992,0.8456,3.02
2021-03-24 09:00:00,2.89968,0.84574,3.0205,0.18288000000000001,0.053340000000000005,0.1905,2.7168,0.7924,2.83,2.9860800000000003,0.87094,3.1105,0.18288000000000001,0.053340000000000005,0.1905,2.8032,0.8176,2.92
2021-03-24 09:30:00,2.72592,0.7950600000000001,2.8395,0.18192000000000003,0.05306,0.1895,2.544,0.742,2.65,2.78352,0.81186,2.8995,0.18192000000000003,0.05306,0.1895,2.6016,0.7588,2.71
2021-03-24 10:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.18144000000000002,0.05292,0.189,2.6304,0.7672,2.74,2.7542400000000002,0.80332,2.8689999999999998,0.18144000000000002,0.05292,0.189,2.5728,0.7504000000000001,2.68
2021-03-24 10:30:00,2.7264,0.7952,2.84,0.1824,0.053200000000000004,0.19,2.544,0.742,2.65,2.4768,0.7224,2.58,0.1824,0.053200000000000004,0.19,2.2944,0.6692,2.39
2021-03-24 11:00:00,2.73456,0.7975800000000001,2.8485,0.18096,0.05278000000000001,0.1885,2.5536,0.7448,2.66,2.4753600000000002,0.7219800000000001,2.5785,0.18096,0.05278000000000001,0.1885,2.2944,0.6692,2.39
2021-03-24 11:30:00,2.72448,0.79464,2.838,0.18048,0.052640000000000006,0.188,2.544,0.742,2.65,2.62848,0.7666400000000001,2.738,0.18048,0.052640000000000006,0.188,2.448,0.714,2.55
2021-03-24 12:00:00,2.66784,0.77812,2.779,0.18144000000000002,0.05292,0.189,2.4864,0.7252000000000001,2.59,2.43744,0.7109200000000001,2.539,0.18144000000000002,0.05292,0.189,2.2560000000000002,0.658,2.35
2021-03-24 12:30:00,2.64816,0.7723800000000001,2.7585,0.18096,0.05278000000000001,0.1885,2.4672,0.7196,2.5700000000000003,2.39856,0.6995800000000001,2.4985,0.18096,0.05278000000000001,0.1885,2.2176,0.6468,2.31
2021-03-24 13:00:00,2.6294399999999998,0.76692,2.739,0.18144000000000002,0.05292,0.189,2.448,0.714,2.55,2.38944,0.6969200000000001,2.489,0.18144000000000002,0.05292,0.189,2.208,0.644,2.3
2021-03-24 13:30:00,2.54256,0.74158,2.6485000000000003,0.18096,0.05278000000000001,0.1885,2.3616,0.6888000000000001,2.46,2.22576,0.6491800000000001,2.3185000000000002,0.18096,0.05278000000000001,0.1885,2.0448,0.5964,2.13
2021-03-24 14:00:00,2.4936,0.7273000000000001,2.5975,0.18,0.052500000000000005,0.1875,2.3136,0.6748000000000001,2.41,2.2344,0.6517000000000001,2.3275,0.18,0.052500000000000005,0.1875,2.0544000000000002,0.5992000000000001,2.14
2021-03-24 14:30:00,2.5343999999999998,0.7392000000000001,2.64,0.1824,0.053200000000000004,0.19,2.352,0.686,2.45,2.3232,0.6776,2.42,0.1824,0.053200000000000004,0.19,2.1408,0.6244000000000001,2.23
2021-03-24 15:00:00,2.4283200000000003,0.7082600000000001,2.5295,0.18192000000000003,0.05306,0.1895,2.2464,0.6552,2.34,2.49552,0.7278600000000001,2.5995,0.18192000000000003,0.05306,0.1895,2.3136,0.6748000000000001,2.41
2021-03-24 15:30:00,2.38848,0.69664,2.488,0.18048,0.052640000000000006,0.188,2.208,0.644,2.3,2.33088,0.6798400000000001,2.428,0.18048,0.052640000000000006,0.188,2.1504,0.6272,2.24
2021-03-24 16:00:00,2.4672,0.7196,2.5700000000000003,0.1824,0.053200000000000004,0.19,2.2848,0.6664,2.38,2.3712,0.6916,2.47,0.1824,0.053200000000000004,0.19,2.1888,0.6384000000000001,2.2800000000000002
2021-03-24 16:30:00,2.71536,0.79198,2.8285,0.18096,0.05278000000000001,0.1885,2.5343999999999998,0.7392000000000001,2.64,2.71536,0.79198,2.8285,0.18096,0.05278000000000001,0.1885,2.5343999999999998,0.7392000000000001,2.64
2021-03-24 17:00:00,2.97504,0.86772,3.099,0.18144000000000002,0.05292,0.189,2.7936,0.8148000000000001,2.91,3.04224,0.8873200000000001,3.169,0.18144000000000002,0.05292,0.189,2.8608000000000002,0.8344,2.98
2021-03-24 17:30:00,3.0912,0.9016000000000001,3.22,0.1824,0.053200000000000004,0.19,2.9088000000000003,0.8484,3.03,3.1776,0.9268000000000001,3.31,0.1824,0.053200000000000004,0.19,2.9952,0.8736,3.12
2021-03-24 18:00:00,3.204,0.9345,3.3375,0.18,0.052500000000000005,0.1875,3.024,0.882,3.15,3.3384,0.9737,3.4775,0.18,0.052500000000000005,0.1875,3.1584,0.9212,3.29
2021-03-24 18:30:00,3.30144,0.9629200000000001,3.439,0.18144000000000002,0.05292,0.189,3.12,0.91,3.25,3.48384,1.01612,3.629,0.18144000000000002,0.05292,0.189,3.3024,0.9632000000000001,3.44
2021-03-24 19:00:00,3.35952,0.9798600000000001,3.4995,0.18192000000000003,0.05306,0.1895,3.1776,0.9268000000000001,3.31,3.54192,1.03306,3.6895,0.18192000000000003,0.05306,0.1895,3.36,0.98,3.5
2021-03-24 19:30:00,3.24432,0.9462600000000001,3.3795,0.18192000000000003,0.05306,0.1895,3.0624,0.8932,3.19,3.41712,0.9966600000000001,3.5595,0.18192000000000003,0.05306,0.1895,3.2352,0.9436,3.37
2021-03-24 20:00:00,3.09024,0.9013200000000001,3.219,0.18144000000000002,0.05292,0.189,2.9088000000000003,0.8484,3.03,3.24384,0.9461200000000001,3.379,0.18144000000000002,0.05292,0.189,3.0624,0.8932,3.19
2021-03-24 20:30:00,3.01392,0.8790600000000001,3.1395,0.18192000000000003,0.05306,0.1895,2.832,0.8260000000000001,2.95,3.16752,0.9238600000000001,3.2995,0.18192000000000003,0.05306,0.1895,2.9856,0.8708,3.11
2021-03-24 21:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.18288000000000001,0.053340000000000005,0.1905,2.6496,0.7728,2.76,2.9860800000000003,0.87094,3.1105,0.18288000000000001,0.053340000000000005,0.1905,2.8032,0.8176,2.92
2021-03-24 21:30:00,2.68896,0.7842800000000001,2.801,0.18336000000000002,0.05348000000000001,0.191,2.5056000000000003,0.7308,2.61,2.85216,0.8318800000000001,2.971,0.18336000000000002,0.05348000000000001,0.191,2.6688,0.7784000000000001,2.7800000000000002
2021-03-24 22:00:00,2.4888,0.7259,2.5925000000000002,0.18480000000000002,0.0539,0.1925,2.304,0.672,2.4,2.6424000000000003,0.7707,2.7525,0.18480000000000002,0.0539,0.1925,2.4576000000000002,0.7168,2.56
2021-03-24 22:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.18576,0.054180000000000006,0.1935,2.112,0.616,2.2,2.46096,0.7177800000000001,2.5635,0.18576,0.054180000000000006,0.1935,2.2752,0.6636000000000001,2.37
2021-03-24 23:00:00,2.09568,0.61124,2.183,0.18528000000000003,0.054040000000000005,0.193,1.9104,0.5572,1.99,2.25888,0.6588400000000001,2.3529999999999998,0.18528000000000003,0.054040000000000005,0.193,2.0736,0.6048,2.16
2021-03-24 23:30:00,1.8936000000000002,0.5523,1.9725000000000001,0.18480000000000002,0.0539,0.1925,1.7088,0.4984,1.78,2.0568,0.5999,2.1425,0.18480000000000002,0.0539,0.1925,1.8719999999999999,0.546,1.9500000000000002
2021-03-25 00:00:00,1.7616,0.5138,1.835,0.1872,0.0546,0.195,1.5744,0.4592,1.6400000000000001,1.9344000000000001,0.5642,2.015,0.1872,0.0546,0.195,1.7472,0.5096,1.82
2021-03-25 00:30:00,1.8072,0.5271,1.8825,0.18480000000000002,0.0539,0.1925,1.6224,0.4732,1.69,1.9896,0.5803,2.0725,0.18480000000000002,0.0539,0.1925,1.8048000000000002,0.5264,1.88
2021-03-25 01:00:00,1.91424,0.55832,1.994,0.18624000000000002,0.05432000000000001,0.194,1.728,0.504,1.8,2.05824,0.6003200000000001,2.144,0.18624000000000002,0.05432000000000001,0.194,1.8719999999999999,0.546,1.9500000000000002
2021-03-25 01:30:00,1.9531200000000002,0.56966,2.0345,0.18672000000000002,0.05446,0.1945,1.7664,0.5152,1.8399999999999999,2.08752,0.6088600000000001,2.1745,0.18672000000000002,0.05446,0.1945,1.9008,0.5544,1.98
2021-03-25 02:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.18480000000000002,0.0539,0.1925,1.6896,0.4928,1.76,2.0088,0.5859,2.0925,0.18480000000000002,0.0539,0.1925,1.824,0.532,1.9
2021-03-25 02:30:00,1.85568,0.54124,1.933,0.18528000000000003,0.054040000000000005,0.193,1.6703999999999999,0.4872,1.74,1.98048,0.57764,2.063,0.18528000000000003,0.054040000000000005,0.193,1.7952,0.5236000000000001,1.87
2021-03-25 03:00:00,1.81776,0.5301800000000001,1.8935,0.18576,0.054180000000000006,0.1935,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.93296,0.5637800000000001,2.0135,0.18576,0.054180000000000006,0.1935,1.7472,0.5096,1.82
2021-03-25 03:30:00,1.82688,0.5328400000000001,1.903,0.18528000000000003,0.054040000000000005,0.193,1.6416,0.4788,1.71,1.94208,0.56644,2.023,0.18528000000000003,0.054040000000000005,0.193,1.7568000000000001,0.5124000000000001,1.83
2021-03-25 04:00:00,1.78992,0.5220600000000001,1.8645,0.18672000000000002,0.05446,0.1945,1.6032000000000002,0.4676,1.67,1.9051200000000001,0.55566,1.9845000000000002,0.18672000000000002,0.05446,0.1945,1.7184,0.5012,1.79
2021-03-25 04:30:00,1.788,0.5215000000000001,1.8625,0.18480000000000002,0.0539,0.1925,1.6032000000000002,0.4676,1.67,1.9032,0.5551,1.9825,0.18480000000000002,0.0539,0.1925,1.7184,0.5012,1.79
2021-03-25 05:00:00,1.80816,0.5273800000000001,1.8835000000000002,0.18576,0.054180000000000006,0.1935,1.6224,0.4732,1.69,1.9233600000000002,0.56098,2.0035,0.18576,0.054180000000000006,0.1935,1.7376,0.5068,1.81
2021-03-25 05:30:00,1.8364800000000001,0.53564,1.913,0.18528000000000003,0.054040000000000005,0.193,1.6512,0.48160000000000003,1.72,1.99008,0.5804400000000001,2.073,0.18528000000000003,0.054040000000000005,0.193,1.8048000000000002,0.5264,1.88
2021-03-25 06:00:00,1.93344,0.5639200000000001,2.014,0.18624000000000002,0.05432000000000001,0.194,1.7472,0.5096,1.82,2.11584,0.61712,2.204,0.18624000000000002,0.05432000000000001,0.194,1.9296000000000002,0.5628000000000001,2.01
2021-03-25 06:30:00,2.17296,0.63378,2.2635,0.18576,0.054180000000000006,0.1935,1.9872,0.5796,2.07,2.33616,0.6813800000000001,2.4335,0.18576,0.054180000000000006,0.1935,2.1504,0.6272,2.24
2021-03-25 07:00:00,2.44992,0.7145600000000001,2.552,0.18432,0.05376,0.192,2.2656,0.6608,2.36,2.60352,0.75936,2.7119999999999997,0.18432,0.05376,0.192,2.4192,0.7056,2.52
2021-03-25 07:30:00,2.61456,0.76258,2.7235,0.18576,0.054180000000000006,0.1935,2.4288,0.7084,2.5300000000000002,2.7489600000000003,0.80178,2.8635,0.18576,0.054180000000000006,0.1935,2.5632,0.7476,2.67
2021-03-25 08:00:00,2.65152,0.77336,2.762,0.18432,0.05376,0.192,2.4672,0.7196,2.5700000000000003,2.68032,0.78176,2.792,0.18432,0.05376,0.192,2.496,0.728,2.6
2021-03-25 08:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.18432,0.05376,0.192,2.5152,0.7336,2.62,2.63232,0.7677600000000001,2.742,0.18432,0.05376,0.192,2.448,0.714,2.55
2021-03-25 09:00:00,2.6808,0.7819,2.7925,0.18480000000000002,0.0539,0.1925,2.496,0.728,2.6,2.4984,0.7287,2.6025,0.18480000000000002,0.0539,0.1925,2.3136,0.6748000000000001,2.41
2021-03-25 09:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.18288000000000001,0.053340000000000005,0.1905,2.5536,0.7448,2.66,2.54448,0.74214,2.6505,0.18288000000000001,0.053340000000000005,0.1905,2.3616,0.6888000000000001,2.46
2021-03-25 10:00:00,2.62128,0.7645400000000001,2.7305,0.18288000000000001,0.053340000000000005,0.1905,2.4384,0.7112,2.54,2.42928,0.7085400000000001,2.5305,0.18288000000000001,0.053340000000000005,0.1905,2.2464,0.6552,2.34
2021-03-25 10:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.18096,0.05278000000000001,0.1885,2.5248,0.7364,2.63,2.60016,0.75838,2.7085,0.18096,0.05278000000000001,0.1885,2.4192,0.7056,2.52
2021-03-25 11:00:00,2.52288,0.73584,2.628,0.18048,0.052640000000000006,0.188,2.3424,0.6832,2.44,2.42688,0.70784,2.528,0.18048,0.052640000000000006,0.188,2.2464,0.6552,2.34
2021-03-25 11:30:00,2.58048,0.7526400000000001,2.688,0.18048,0.052640000000000006,0.188,2.4,0.7000000000000001,2.5,2.36928,0.6910400000000001,2.468,0.18048,0.052640000000000006,0.188,2.1888,0.6384000000000001,2.2800000000000002
2021-03-25 12:00:00,2.5512,0.7441,2.6575,0.18,0.052500000000000005,0.1875,2.3712,0.6916,2.47,2.436,0.7105,2.5375,0.18,0.052500000000000005,0.1875,2.2560000000000002,0.658,2.35
2021-03-25 12:30:00,2.50368,0.7302400000000001,2.608,0.18048,0.052640000000000006,0.188,2.3232,0.6776,2.42,2.50368,0.7302400000000001,2.608,0.18048,0.052640000000000006,0.188,2.3232,0.6776,2.42
2021-03-25 13:00:00,2.56272,0.74746,2.6695,0.18192000000000003,0.05306,0.1895,2.3808,0.6944,2.48,2.32272,0.6774600000000001,2.4195,0.18192000000000003,0.05306,0.1895,2.1408,0.6244000000000001,2.23
2021-03-25 13:30:00,2.50224,0.72982,2.6065,0.17904,0.05222,0.1865,2.3232,0.6776,2.42,2.31984,0.6766200000000001,2.4165,0.17904,0.05222,0.1865,2.1408,0.6244000000000001,2.23
2021-03-25 14:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.18096,0.05278000000000001,0.1885,2.3424,0.6832,2.44,2.2737600000000002,0.6631800000000001,2.3685,0.18096,0.05278000000000001,0.1885,2.0928,0.6104,2.18
2021-03-25 14:30:00,2.39856,0.6995800000000001,2.4985,0.18096,0.05278000000000001,0.1885,2.2176,0.6468,2.31,2.24496,0.65478,2.3385,0.18096,0.05278000000000001,0.1885,2.064,0.602,2.15
2021-03-25 15:00:00,2.43696,0.7107800000000001,2.5385,0.18096,0.05278000000000001,0.1885,2.2560000000000002,0.658,2.35,2.20656,0.64358,2.2984999999999998,0.18096,0.05278000000000001,0.1885,2.0256,0.5908,2.11
2021-03-25 15:30:00,2.40816,0.70238,2.5085,0.18096,0.05278000000000001,0.1885,2.2272,0.6496000000000001,2.32,2.22576,0.6491800000000001,2.3185000000000002,0.18096,0.05278000000000001,0.1885,2.0448,0.5964,2.13
2021-03-25 16:00:00,2.46528,0.71904,2.568,0.18048,0.052640000000000006,0.188,2.2848,0.6664,2.38,2.35968,0.6882400000000001,2.458,0.18048,0.052640000000000006,0.188,2.1792,0.6356,2.27
2021-03-25 16:30:00,2.65728,0.7750400000000001,2.768,0.18048,0.052640000000000006,0.188,2.4768,0.7224,2.58,2.60928,0.76104,2.718,0.18048,0.052640000000000006,0.188,2.4288,0.7084,2.5300000000000002
2021-03-25 17:00:00,2.87904,0.83972,2.999,0.18144000000000002,0.05292,0.189,2.6976,0.7868,2.81,2.91744,0.8509200000000001,3.039,0.18144000000000002,0.05292,0.189,2.7359999999999998,0.798,2.85
2021-03-25 17:30:00,3.00384,0.8761200000000001,3.129,0.18144000000000002,0.05292,0.189,2.8224,0.8232,2.94,3.09024,0.9013200000000001,3.219,0.18144000000000002,0.05292,0.189,2.9088000000000003,0.8484,3.03
2021-03-25 18:00:00,3.12816,0.9123800000000001,3.2585,0.18096,0.05278000000000001,0.1885,2.9472,0.8596,3.07,3.26256,0.9515800000000001,3.3985,0.18096,0.05278000000000001,0.1885,3.0816,0.8988,3.21
2021-03-25 18:30:00,3.22464,0.94052,3.359,0.18144000000000002,0.05292,0.189,3.0432,0.8876000000000001,3.17,3.39744,0.9909200000000001,3.539,0.18144000000000002,0.05292,0.189,3.216,0.9380000000000001,3.35
2021-03-25 19:00:00,3.30048,0.96264,3.438,0.18048,0.052640000000000006,0.188,3.12,0.91,3.25,3.47328,1.01304,3.618,0.18048,0.052640000000000006,0.188,3.2928,0.9604,3.43
2021-03-25 19:30:00,3.19584,0.9321200000000001,3.329,0.18144000000000002,0.05292,0.189,3.0144,0.8792000000000001,3.14,3.3590400000000002,0.97972,3.499,0.18144000000000002,0.05292,0.189,3.1776,0.9268000000000001,3.31
2021-03-25 20:00:00,3.05136,0.8899800000000001,3.1785,0.18096,0.05278000000000001,0.1885,2.8704,0.8372,2.99,3.21456,0.9375800000000001,3.3485,0.18096,0.05278000000000001,0.1885,3.0336,0.8848,3.16
2021-03-25 20:30:00,2.9256,0.8533000000000001,3.0475,0.18,0.052500000000000005,0.1875,2.7456,0.8008000000000001,2.86,3.0888,0.9009,3.2175,0.18,0.052500000000000005,0.1875,2.9088000000000003,0.8484,3.03
2021-03-25 21:00:00,2.81232,0.8202600000000001,2.9295,0.18192000000000003,0.05306,0.1895,2.6304,0.7672,2.74,2.95632,0.86226,3.0795,0.18192000000000003,0.05306,0.1895,2.7744,0.8092,2.89
2021-03-25 21:30:00,2.63808,0.76944,2.748,0.18048,0.052640000000000006,0.188,2.4576000000000002,0.7168,2.56,2.78208,0.81144,2.898,0.18048,0.052640000000000006,0.188,2.6016,0.7588,2.71
2021-03-25 22:00:00,2.46528,0.71904,2.568,0.18048,0.052640000000000006,0.188,2.2848,0.6664,2.38,2.62848,0.7666400000000001,2.738,0.18048,0.052640000000000006,0.188,2.448,0.714,2.55
2021-03-25 22:30:00,2.24544,0.6549200000000001,2.339,0.18144000000000002,0.05292,0.189,2.064,0.602,2.15,2.40864,0.70252,2.509,0.18144000000000002,0.05292,0.189,2.2272,0.6496000000000001,2.32
2021-03-25 23:00:00,2.03376,0.59318,2.1185,0.18096,0.05278000000000001,0.1885,1.8528,0.5404,1.9300000000000002,2.18736,0.6379800000000001,2.2785,0.18096,0.05278000000000001,0.1885,2.0064,0.5852,2.09
2021-03-25 23:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.18288000000000001,0.053340000000000005,0.1905,1.728,0.504,1.8,2.07408,0.60494,2.1605,0.18288000000000001,0.053340000000000005,0.1905,1.8912,0.5516,1.97
2021-03-26 00:00:00,1.79472,0.52346,1.8695,0.18192000000000003,0.05306,0.1895,1.6128,0.47040000000000004,1.6800000000000002,1.96752,0.57386,2.0495,0.18192000000000003,0.05306,0.1895,1.7856,0.5208,1.8599999999999999
2021-03-26 00:30:00,1.78464,0.5205200000000001,1.859,0.18144000000000002,0.05292,0.189,1.6032000000000002,0.4676,1.67,1.95744,0.5709200000000001,2.039,0.18144000000000002,0.05292,0.189,1.776,0.518,1.85
2021-03-26 01:00:00,1.87248,0.5461400000000001,1.9505,0.18288000000000001,0.053340000000000005,0.1905,1.6896,0.4928,1.76,2.02608,0.59094,2.1105,0.18288000000000001,0.053340000000000005,0.1905,1.8432,0.5376000000000001,1.92
2021-03-26 01:30:00,1.88064,0.54852,1.959,0.18144000000000002,0.05292,0.189,1.6992,0.49560000000000004,1.77,2.03424,0.5933200000000001,2.119,0.18144000000000002,0.05292,0.189,1.8528,0.5404,1.9300000000000002
2021-03-26 02:00:00,1.79568,0.5237400000000001,1.8705,0.18288000000000001,0.053340000000000005,0.1905,1.6128,0.47040000000000004,1.6800000000000002,1.9588800000000002,0.5713400000000001,2.0405,0.18288000000000001,0.053340000000000005,0.1905,1.776,0.518,1.85
2021-03-26 02:30:00,1.7568000000000001,0.5124000000000001,1.83,0.1824,0.053200000000000004,0.19,1.5744,0.4592,1.6400000000000001,1.9104,0.5572,1.99,0.1824,0.053200000000000004,0.19,1.728,0.504,1.8
2021-03-26 03:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.18096,0.05278000000000001,0.1885,1.5264,0.44520000000000004,1.5899999999999999,1.86096,0.54278,1.9385,0.18096,0.05278000000000001,0.1885,1.6800000000000002,0.49,1.75
2021-03-26 03:30:00,1.70832,0.49826000000000004,1.7795,0.18192000000000003,0.05306,0.1895,1.5264,0.44520000000000004,1.5899999999999999,1.86192,0.5430600000000001,1.9395,0.18192000000000003,0.05306,0.1895,1.6800000000000002,0.49,1.75
2021-03-26 04:00:00,1.68912,0.49266000000000004,1.7595,0.18192000000000003,0.05306,0.1895,1.5072,0.43960000000000005,1.57,1.84272,0.53746,1.9195000000000002,0.18192000000000003,0.05306,0.1895,1.6608,0.4844,1.73
2021-03-26 04:30:00,1.6800000000000002,0.49,1.75,0.1824,0.053200000000000004,0.19,1.4976,0.4368,1.56,1.8336000000000001,0.5348,1.9100000000000001,0.1824,0.053200000000000004,0.19,1.6512,0.48160000000000003,1.72
2021-03-26 05:00:00,1.72032,0.5017600000000001,1.792,0.18432,0.05376,0.192,1.536,0.448,1.6,1.87392,0.54656,1.952,0.18432,0.05376,0.192,1.6896,0.4928,1.76
2021-03-26 05:30:00,1.80576,0.52668,1.881,0.18336000000000002,0.05348000000000001,0.191,1.6224,0.4732,1.69,1.94016,0.56588,2.021,0.18336000000000002,0.05348000000000001,0.191,1.7568000000000001,0.5124000000000001,1.83
2021-03-26 06:00:00,1.88352,0.5493600000000001,1.962,0.18432,0.05376,0.192,1.6992,0.49560000000000004,1.77,2.02752,0.59136,2.112,0.18432,0.05376,0.192,1.8432,0.5376000000000001,1.92
2021-03-26 06:30:00,2.1432,0.6251,2.2325,0.18480000000000002,0.0539,0.1925,1.9584000000000001,0.5712,2.04,2.268,0.6615,2.3625,0.18480000000000002,0.0539,0.1925,2.0832,0.6076,2.17
2021-03-26 07:00:00,2.34432,0.68376,2.442,0.18432,0.05376,0.192,2.16,0.63,2.25,2.45952,0.7173600000000001,2.5620000000000003,0.18432,0.05376,0.192,2.2752,0.6636000000000001,2.37
2021-03-26 07:30:00,2.5358400000000003,0.73962,2.6415,0.18384,0.05362,0.1915,2.352,0.686,2.45,2.61264,0.76202,2.7215,0.18384,0.05362,0.1915,2.4288,0.7084,2.5300000000000002
2021-03-26 08:00:00,2.73696,0.7982800000000001,2.851,0.18336000000000002,0.05348000000000001,0.191,2.5536,0.7448,2.66,2.71776,0.79268,2.831,0.18336000000000002,0.05348000000000001,0.191,2.5343999999999998,0.7392000000000001,2.64
2021-03-26 08:30:00,2.71776,0.79268,2.831,0.18336000000000002,0.05348000000000001,0.191,2.5343999999999998,0.7392000000000001,2.64,2.68896,0.7842800000000001,2.801,0.18336000000000002,0.05348000000000001,0.191,2.5056000000000003,0.7308,2.61
2021-03-26 09:00:00,2.75616,0.80388,2.871,0.18336000000000002,0.05348000000000001,0.191,2.5728,0.7504000000000001,2.68,2.53536,0.73948,2.641,0.18336000000000002,0.05348000000000001,0.191,2.352,0.686,2.45
2021-03-26 09:30:00,2.77392,0.8090600000000001,2.8895,0.18192000000000003,0.05306,0.1895,2.592,0.756,2.7,2.55312,0.7446600000000001,2.6595,0.18192000000000003,0.05306,0.1895,2.3712,0.6916,2.47
2021-03-26 10:00:00,2.90688,0.84784,3.028,0.18048,0.052640000000000006,0.188,2.7264,0.7952,2.84,2.82048,0.82264,2.938,0.18048,0.052640000000000006,0.188,2.64,0.77,2.75
2021-03-26 10:30:00,3.0816,0.8988,3.21,0.1824,0.053200000000000004,0.19,2.8992,0.8456,3.02,3.12,0.91,3.25,0.1824,0.053200000000000004,0.19,2.9376,0.8568,3.06
2021-03-26 11:00:00,3.08448,0.8996400000000001,3.213,0.18528000000000003,0.054040000000000005,0.193,2.8992,0.8456,3.02,3.16128,0.9220400000000001,3.293,0.18528000000000003,0.054040000000000005,0.193,2.976,0.868,3.1
2021-03-26 11:30:00,3.17904,0.92722,3.3115,0.18384,0.05362,0.1915,2.9952,0.8736,3.12,3.2462400000000002,0.9468200000000001,3.3815,0.18384,0.05362,0.1915,3.0624,0.8932,3.19
2021-03-26 12:00:00,3.07488,0.8968400000000001,3.203,0.18528000000000003,0.054040000000000005,0.193,2.8896,0.8428,3.01,3.10368,0.90524,3.233,0.18528000000000003,0.054040000000000005,0.193,2.9184,0.8512000000000001,3.04
2021-03-26 12:30:00,3.00768,0.87724,3.133,0.18528000000000003,0.054040000000000005,0.193,2.8224,0.8232,2.94,3.02688,0.8828400000000001,3.153,0.18528000000000003,0.054040000000000005,0.193,2.8416,0.8288000000000001,2.96
2021-03-26 13:00:00,2.90112,0.84616,3.022,0.18432,0.05376,0.192,2.7168,0.7924,2.83,2.89152,0.8433600000000001,3.012,0.18432,0.05376,0.192,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-26 13:30:00,2.82192,0.82306,2.9395,0.18192000000000003,0.05306,0.1895,2.64,0.77,2.75,2.8315200000000003,0.82586,2.9495,0.18192000000000003,0.05306,0.1895,2.6496,0.7728,2.76
2021-03-26 14:00:00,2.71776,0.79268,2.831,0.18336000000000002,0.05348000000000001,0.191,2.5343999999999998,0.7392000000000001,2.64,2.60256,0.7590800000000001,2.711,0.18336000000000002,0.05348000000000001,0.191,2.4192,0.7056,2.52
2021-03-26 14:30:00,2.66928,0.77854,2.7805,0.18288000000000001,0.053340000000000005,0.1905,2.4864,0.7252000000000001,2.59,2.71728,0.79254,2.8305,0.18288000000000001,0.053340000000000005,0.1905,2.5343999999999998,0.7392000000000001,2.64
2021-03-26 15:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.18096,0.05278000000000001,0.1885,2.3904,0.6972,2.49,2.37936,0.69398,2.4785,0.18096,0.05278000000000001,0.1885,2.1984,0.6412,2.29
2021-03-26 15:30:00,2.45712,0.7166600000000001,2.5595,0.18192000000000003,0.05306,0.1895,2.2752,0.6636000000000001,2.37,2.51472,0.7334600000000001,2.6195,0.18192000000000003,0.05306,0.1895,2.3328,0.6804,2.43
2021-03-26 16:00:00,2.44896,0.71428,2.551,0.18336000000000002,0.05348000000000001,0.191,2.2656,0.6608,2.36,2.52576,0.7366800000000001,2.6310000000000002,0.18336000000000002,0.05348000000000001,0.191,2.3424,0.6832,2.44
2021-03-26 16:30:00,2.76624,0.8068200000000001,2.8815,0.18384,0.05362,0.1915,2.5824,0.7532,2.69,2.7374400000000003,0.79842,2.8515,0.18384,0.05362,0.1915,2.5536,0.7448,2.66
2021-03-26 17:00:00,2.892,0.8435,3.0125,0.18480000000000002,0.0539,0.1925,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9688,0.8659,3.0925,0.18480000000000002,0.0539,0.1925,2.784,0.812,2.9
2021-03-26 17:30:00,2.97792,0.8685600000000001,3.102,0.18432,0.05376,0.192,2.7936,0.8148000000000001,2.91,3.05472,0.8909600000000001,3.182,0.18432,0.05376,0.192,2.8704,0.8372,2.99
2021-03-26 18:00:00,3.05616,0.8913800000000001,3.1835,0.18576,0.054180000000000006,0.1935,2.8704,0.8372,2.99,3.17136,0.92498,3.3035,0.18576,0.054180000000000006,0.1935,2.9856,0.8708,3.11
2021-03-26 18:30:00,3.11328,0.9080400000000001,3.243,0.18528000000000003,0.054040000000000005,0.193,2.928,0.854,3.05,3.27648,0.95564,3.4130000000000003,0.18528000000000003,0.054040000000000005,0.193,3.0912,0.9016000000000001,3.22
2021-03-26 19:00:00,3.22032,0.9392600000000001,3.3545,0.18672000000000002,0.05446,0.1945,3.0336,0.8848,3.16,3.38352,0.9868600000000001,3.5245,0.18672000000000002,0.05446,0.1945,3.1968,0.9324,3.33
2021-03-26 19:30:00,3.2304,0.9422,3.365,0.1872,0.0546,0.195,3.0432,0.8876000000000001,3.17,3.3744,0.9842000000000001,3.515,0.1872,0.0546,0.195,3.1872,0.9296000000000001,3.32
2021-03-26 20:00:00,3.02544,0.8824200000000001,3.1515,0.18384,0.05362,0.1915,2.8416,0.8288000000000001,2.96,3.15984,0.9216200000000001,3.2915,0.18384,0.05362,0.1915,2.976,0.868,3.1
2021-03-26 20:30:00,2.86464,0.83552,2.984,0.18624000000000002,0.05432000000000001,0.194,2.6784,0.7812,2.79,2.99904,0.87472,3.124,0.18624000000000002,0.05432000000000001,0.194,2.8128,0.8204,2.93
2021-03-26 21:00:00,2.76864,0.80752,2.884,0.18624000000000002,0.05432000000000001,0.194,2.5824,0.7532,2.69,2.90304,0.84672,3.024,0.18624000000000002,0.05432000000000001,0.194,2.7168,0.7924,2.83
2021-03-26 21:30:00,2.64288,0.7708400000000001,2.753,0.18528000000000003,0.054040000000000005,0.193,2.4576000000000002,0.7168,2.56,2.78688,0.8128400000000001,2.903,0.18528000000000003,0.054040000000000005,0.193,2.6016,0.7588,2.71
2021-03-26 22:00:00,2.4700800000000003,0.7204400000000001,2.573,0.18528000000000003,0.054040000000000005,0.193,2.2848,0.6664,2.38,2.60448,0.7596400000000001,2.713,0.18528000000000003,0.054040000000000005,0.193,2.4192,0.7056,2.52
2021-03-26 22:30:00,2.27712,0.6641600000000001,2.372,0.18432,0.05376,0.192,2.0928,0.6104,2.18,2.41152,0.7033600000000001,2.512,0.18432,0.05376,0.192,2.2272,0.6496000000000001,2.32
2021-03-26 23:00:00,2.08704,0.60872,2.174,0.18624000000000002,0.05432000000000001,0.194,1.9008,0.5544,1.98,2.24064,0.6535200000000001,2.334,0.18624000000000002,0.05432000000000001,0.194,2.0544000000000002,0.5992000000000001,2.14
2021-03-26 23:30:00,1.98048,0.57764,2.063,0.18528000000000003,0.054040000000000005,0.193,1.7952,0.5236000000000001,1.87,2.11488,0.61684,2.203,0.18528000000000003,0.054040000000000005,0.193,1.9296000000000002,0.5628000000000001,2.01
2021-03-27 00:00:00,1.80768,0.52724,1.883,0.18528000000000003,0.054040000000000005,0.193,1.6224,0.4732,1.69,1.96128,0.57204,2.043,0.18528000000000003,0.054040000000000005,0.193,1.776,0.518,1.85
2021-03-28 00:30:00,1.7692800000000002,0.51604,1.843,0.18528000000000003,0.054040000000000005,0.193,1.584,0.462,1.65,1.8940800000000002,0.55244,1.9729999999999999,0.18528000000000003,0.054040000000000005,0.193,1.7088,0.4984,1.78
2021-03-28 01:00:00,1.84752,0.53886,1.9245,0.18672000000000002,0.05446,0.1945,1.6608,0.4844,1.73,1.97232,0.57526,2.0545,0.18672000000000002,0.05446,0.1945,1.7856,0.5208,1.8599999999999999
2021-03-28 01:30:00,0.18768,0.054740000000000004,0.1955,0.18480000000000002,0.0539,0.1925,0.00288,0.00084,0.003,0.18768,0.054740000000000004,0.1955,0.18480000000000002,0.0539,0.1925,0.00288,0.00084,0.003
2021-03-28 02:00:00,0.18672000000000002,0.05446,0.1945,0.18384,0.05362,0.1915,0.00288,0.00084,0.003,0.18672000000000002,0.05446,0.1945,0.18384,0.05362,0.1915,0.00288,0.00084,0.003
2021-03-28 02:30:00,1.8359999999999999,0.5355,1.9125,0.18480000000000002,0.0539,0.1925,1.6512,0.48160000000000003,1.72,1.9608,0.5719000000000001,2.0425,0.18480000000000002,0.0539,0.1925,1.776,0.518,1.85
2021-03-28 03:00:00,1.78896,0.52178,1.8635000000000002,0.18576,0.054180000000000006,0.1935,1.6032000000000002,0.4676,1.67,1.9137600000000001,0.55818,1.9935,0.18576,0.054180000000000006,0.1935,1.728,0.504,1.8
2021-03-28 03:30:00,1.69296,0.49378000000000005,1.7635,0.18576,0.054180000000000006,0.1935,1.5072,0.43960000000000005,1.57,1.81776,0.5301800000000001,1.8935,0.18576,0.054180000000000006,0.1935,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-28 04:00:00,1.68096,0.49028000000000005,1.751,0.18336000000000002,0.05348000000000001,0.191,1.4976,0.4368,1.56,1.81536,0.5294800000000001,1.891,0.18336000000000002,0.05348000000000001,0.191,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-28 04:30:00,1.6728,0.4879,1.7425000000000002,0.18480000000000002,0.0539,0.1925,1.488,0.434,1.55,1.7976,0.5243,1.8725,0.18480000000000002,0.0539,0.1925,1.6128,0.47040000000000004,1.6800000000000002
2021-03-28 05:00:00,1.6444800000000002,0.47964000000000007,1.713,0.18528000000000003,0.054040000000000005,0.193,1.4592,0.42560000000000003,1.52,1.75968,0.51324,1.833,0.18528000000000003,0.054040000000000005,0.193,1.5744,0.4592,1.6400000000000001
2021-03-28 05:30:00,1.67184,0.48762000000000005,1.7415,0.18384,0.05362,0.1915,1.488,0.434,1.55,1.77744,0.51842,1.8515000000000001,0.18384,0.05362,0.1915,1.5936,0.46480000000000005,1.6600000000000001
2021-03-28 06:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.18528000000000003,0.054040000000000005,0.193,1.4976,0.4368,1.56,1.80768,0.52724,1.883,0.18528000000000003,0.054040000000000005,0.193,1.6224,0.4732,1.69
2021-03-28 06:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.18336000000000002,0.05348000000000001,0.191,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.85376,0.54068,1.931,0.18336000000000002,0.05348000000000001,0.191,1.6703999999999999,0.4872,1.74
2021-03-28 07:00:00,1.76064,0.5135200000000001,1.834,0.18624000000000002,0.05432000000000001,0.194,1.5744,0.4592,1.6400000000000001,1.88544,0.5499200000000001,1.964,0.18624000000000002,0.05432000000000001,0.194,1.6992,0.49560000000000004,1.77
2021-03-28 07:30:00,1.9113600000000002,0.5574800000000001,1.991,0.18336000000000002,0.05348000000000001,0.191,1.728,0.504,1.8,1.96896,0.57428,2.051,0.18336000000000002,0.05348000000000001,0.191,1.7856,0.5208,1.8599999999999999
2021-03-28 08:00:00,1.96944,0.57442,2.0515,0.18384,0.05362,0.1915,1.7856,0.5208,1.8599999999999999,2.0366400000000002,0.5940200000000001,2.1215,0.18384,0.05362,0.1915,1.8528,0.5404,1.9300000000000002
2021-03-28 08:30:00,2.12256,0.6190800000000001,2.211,0.18336000000000002,0.05348000000000001,0.191,1.9392,0.5656,2.02,2.24736,0.6554800000000001,2.341,0.18336000000000002,0.05348000000000001,0.191,2.064,0.602,2.15
2021-03-28 09:00:00,2.25792,0.65856,2.352,0.18432,0.05376,0.192,2.0736,0.6048,2.16,2.3155200000000002,0.6753600000000001,2.412,0.18432,0.05376,0.192,2.1312,0.6216,2.22
2021-03-28 09:30:00,2.3832,0.6951,2.4825,0.18480000000000002,0.0539,0.1925,2.1984,0.6412,2.29,2.3928000000000003,0.6979000000000001,2.4925,0.18480000000000002,0.0539,0.1925,2.208,0.644,2.3
2021-03-28 10:00:00,2.5464,0.7427,2.6525,0.18480000000000002,0.0539,0.1925,2.3616,0.6888000000000001,2.46,2.5944000000000003,0.7567,2.7025,0.18480000000000002,0.0539,0.1925,2.4096,0.7028,2.51
2021-03-28 10:30:00,2.5828800000000003,0.75334,2.6905,0.18288000000000001,0.053340000000000005,0.1905,2.4,0.7000000000000001,2.5,2.60208,0.7589400000000001,2.7105,0.18288000000000001,0.053340000000000005,0.1905,2.4192,0.7056,2.52
2021-03-28 11:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.18432,0.05376,0.192,2.4768,0.7224,2.58,2.68032,0.78176,2.792,0.18432,0.05376,0.192,2.496,0.728,2.6
2021-03-28 11:30:00,2.8132800000000002,0.82054,2.9305,0.18288000000000001,0.053340000000000005,0.1905,2.6304,0.7672,2.74,2.82288,0.8233400000000001,2.9405,0.18288000000000001,0.053340000000000005,0.1905,2.64,0.77,2.75
2021-03-28 12:00:00,2.85312,0.8321600000000001,2.972,0.18432,0.05376,0.192,2.6688,0.7784000000000001,2.7800000000000002,2.91072,0.84896,3.032,0.18432,0.05376,0.192,2.7264,0.7952,2.84
2021-03-28 12:30:00,2.88192,0.8405600000000001,3.002,0.18432,0.05376,0.192,2.6976,0.7868,2.81,2.89152,0.8433600000000001,3.012,0.18432,0.05376,0.192,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-28 13:00:00,2.9097600000000003,0.8486800000000001,3.031,0.18336000000000002,0.05348000000000001,0.191,2.7264,0.7952,2.84,2.98656,0.8710800000000001,3.111,0.18336000000000002,0.05348000000000001,0.191,2.8032,0.8176,2.92
2021-03-28 13:30:00,2.62176,0.76468,2.731,0.18336000000000002,0.05348000000000001,0.191,2.4384,0.7112,2.54,2.45856,0.71708,2.561,0.18336000000000002,0.05348000000000001,0.191,2.2752,0.6636000000000001,2.37
2021-03-28 14:00:00,2.5752,0.7511,2.6825,0.18480000000000002,0.0539,0.1925,2.3904,0.6972,2.49,2.3064,0.6727000000000001,2.4025,0.18480000000000002,0.0539,0.1925,2.1216,0.6188,2.21
2021-03-28 14:30:00,2.54544,0.7424200000000001,2.6515,0.18384,0.05362,0.1915,2.3616,0.6888000000000001,2.46,2.42064,0.7060200000000001,2.5215,0.18384,0.05362,0.1915,2.2368,0.6524,2.33
2021-03-28 15:00:00,2.4878400000000003,0.72562,2.5915,0.18384,0.05362,0.1915,2.304,0.672,2.4,2.42064,0.7060200000000001,2.5215,0.18384,0.05362,0.1915,2.2368,0.6524,2.33
2021-03-28 15:30:00,2.40096,0.70028,2.501,0.18336000000000002,0.05348000000000001,0.191,2.2176,0.6468,2.31,2.25696,0.6582800000000001,2.351,0.18336000000000002,0.05348000000000001,0.191,2.0736,0.6048,2.16
2021-03-28 16:00:00,2.5368,0.7399,2.6425,0.18480000000000002,0.0539,0.1925,2.352,0.686,2.45,2.4696,0.7203,2.5725,0.18480000000000002,0.0539,0.1925,2.2848,0.6664,2.38
2021-03-28 16:30:00,2.68992,0.78456,2.802,0.18432,0.05376,0.192,2.5056000000000003,0.7308,2.61,2.7187200000000002,0.7929600000000001,2.832,0.18432,0.05376,0.192,2.5343999999999998,0.7392000000000001,2.64
2021-03-28 17:00:00,2.94816,0.8598800000000001,3.071,0.18336000000000002,0.05348000000000001,0.191,2.7648,0.8064,2.88,2.99616,0.8738800000000001,3.121,0.18336000000000002,0.05348000000000001,0.191,2.8128,0.8204,2.93
2021-03-28 17:30:00,3.11184,0.9076200000000001,3.2415,0.18384,0.05362,0.1915,2.928,0.854,3.05,3.18864,0.9300200000000001,3.3215,0.18384,0.05362,0.1915,3.0048,0.8764000000000001,3.13
2021-03-28 18:00:00,3.0912,0.9016000000000001,3.22,0.1824,0.053200000000000004,0.19,2.9088000000000003,0.8484,3.03,3.1872,0.9296000000000001,3.32,0.1824,0.053200000000000004,0.19,3.0048,0.8764000000000001,3.13
2021-03-28 18:30:00,3.07296,0.8962800000000001,3.201,0.18336000000000002,0.05348000000000001,0.191,2.8896,0.8428,3.01,3.16896,0.9242800000000001,3.301,0.18336000000000002,0.05348000000000001,0.191,2.9856,0.8708,3.11
2021-03-28 19:00:00,2.9971200000000002,0.87416,3.122,0.18432,0.05376,0.192,2.8128,0.8204,2.93,3.11232,0.9077600000000001,3.242,0.18432,0.05376,0.192,2.928,0.854,3.05
2021-03-28 19:30:00,2.90784,0.8481200000000001,3.029,0.18144000000000002,0.05292,0.189,2.7264,0.7952,2.84,3.02304,0.8817200000000001,3.149,0.18144000000000002,0.05292,0.189,2.8416,0.8288000000000001,2.96
2021-03-28 20:00:00,2.88144,0.8404200000000001,3.0015,0.18384,0.05362,0.1915,2.6976,0.7868,2.81,2.99664,0.87402,3.1215,0.18384,0.05362,0.1915,2.8128,0.8204,2.93
2021-03-28 20:30:00,2.86272,0.83496,2.982,0.18432,0.05376,0.192,2.6784,0.7812,2.79,2.95872,0.8629600000000001,3.082,0.18432,0.05376,0.192,2.7744,0.8092,2.89
2021-03-28 21:00:00,2.7249600000000003,0.79478,2.8385,0.18096,0.05278000000000001,0.1885,2.544,0.742,2.65,2.84016,0.8283800000000001,2.9585,0.18096,0.05278000000000001,0.1885,2.6592000000000002,0.7756000000000001,2.77
2021-03-28 21:30:00,2.61312,0.7621600000000001,2.722,0.18432,0.05376,0.192,2.4288,0.7084,2.5300000000000002,2.69952,0.7873600000000001,2.8120000000000003,0.18432,0.05376,0.192,2.5152,0.7336,2.62
2021-03-28 22:00:00,2.42976,0.7086800000000001,2.531,0.18336000000000002,0.05348000000000001,0.191,2.2464,0.6552,2.34,2.51616,0.7338800000000001,2.621,0.18336000000000002,0.05348000000000001,0.191,2.3328,0.6804,2.43
2021-03-28 22:30:00,2.2656,0.6608,2.36,0.1824,0.053200000000000004,0.19,2.0832,0.6076,2.17,2.3712,0.6916,2.47,0.1824,0.053200000000000004,0.19,2.1888,0.6384000000000001,2.2800000000000002
2021-03-28 23:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.18384,0.05362,0.1915,1.9296000000000002,0.5628000000000001,2.01,2.2382400000000002,0.6528200000000001,2.3315,0.18384,0.05362,0.1915,2.0544000000000002,0.5992000000000001,2.14
2021-03-28 23:30:00,1.93104,0.56322,2.0115,0.18384,0.05362,0.1915,1.7472,0.5096,1.82,2.07504,0.6052200000000001,2.1615,0.18384,0.05362,0.1915,1.8912,0.5516,1.97
2021-03-29 00:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.18384,0.05362,0.1915,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.95984,0.57162,2.0415,0.18384,0.05362,0.1915,1.776,0.518,1.85
2021-03-29 00:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.18288000000000001,0.053340000000000005,0.1905,1.5264,0.44520000000000004,1.5899999999999999,1.87248,0.5461400000000001,1.9505,0.18288000000000001,0.053340000000000005,0.1905,1.6896,0.4928,1.76
2021-03-29 01:00:00,1.69872,0.49546000000000007,1.7695,0.18192000000000003,0.05306,0.1895,1.5168,0.4424,1.58,1.86192,0.5430600000000001,1.9395,0.18192000000000003,0.05306,0.1895,1.6800000000000002,0.49,1.75
2021-03-29 01:30:00,1.73856,0.5070800000000001,1.811,0.18336000000000002,0.05348000000000001,0.191,1.5552000000000001,0.4536,1.62,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.18336000000000002,0.05348000000000001,0.191,1.7184,0.5012,1.79
2021-03-29 02:00:00,1.82448,0.5321400000000001,1.9005,0.18288000000000001,0.053340000000000005,0.1905,1.6416,0.4788,1.71,1.96848,0.5741400000000001,2.0505,0.18288000000000001,0.053340000000000005,0.1905,1.7856,0.5208,1.8599999999999999
2021-03-29 02:30:00,1.82496,0.5322800000000001,1.901,0.18336000000000002,0.05348000000000001,0.191,1.6416,0.4788,1.71,1.96896,0.57428,2.051,0.18336000000000002,0.05348000000000001,0.191,1.7856,0.5208,1.8599999999999999
2021-03-29 03:00:00,1.76688,0.51534,1.8405,0.18288000000000001,0.053340000000000005,0.1905,1.584,0.462,1.65,1.92048,0.5601400000000001,2.0005,0.18288000000000001,0.053340000000000005,0.1905,1.7376,0.5068,1.81
2021-03-29 03:30:00,1.7572800000000002,0.51254,1.8305,0.18288000000000001,0.053340000000000005,0.1905,1.5744,0.4592,1.6400000000000001,1.92048,0.5601400000000001,2.0005,0.18288000000000001,0.053340000000000005,0.1905,1.7376,0.5068,1.81
2021-03-29 04:00:00,1.72848,0.50414,1.8005,0.18288000000000001,0.053340000000000005,0.1905,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.89168,0.55174,1.9705,0.18288000000000001,0.053340000000000005,0.1905,1.7088,0.4984,1.78
2021-03-29 04:30:00,1.7755200000000002,0.51786,1.8495,0.18192000000000003,0.05306,0.1895,1.5936,0.46480000000000005,1.6600000000000001,1.9195200000000001,0.55986,1.9995,0.18192000000000003,0.05306,0.1895,1.7376,0.5068,1.81
2021-03-29 05:00:00,1.72992,0.50456,1.802,0.18432,0.05376,0.192,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8931200000000001,0.5521600000000001,1.972,0.18432,0.05376,0.192,1.7088,0.4984,1.78
2021-03-29 05:30:00,1.73808,0.5069400000000001,1.8105,0.18288000000000001,0.053340000000000005,0.1905,1.5552000000000001,0.4536,1.62,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.18288000000000001,0.053340000000000005,0.1905,1.6992,0.49560000000000004,1.77
2021-03-29 06:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.18288000000000001,0.053340000000000005,0.1905,1.6032000000000002,0.4676,1.67,1.92048,0.5601400000000001,2.0005,0.18288000000000001,0.053340000000000005,0.1905,1.7376,0.5068,1.81
2021-03-29 06:30:00,2.04672,0.59696,2.132,0.18432,0.05376,0.192,1.8624,0.5432,1.94,2.18112,0.6361600000000001,2.2720000000000002,0.18432,0.05376,0.192,1.9968,0.5824,2.08
2021-03-29 07:00:00,2.2656,0.6608,2.36,0.1824,0.053200000000000004,0.19,2.0832,0.6076,2.17,2.4,0.7000000000000001,2.5,0.1824,0.053200000000000004,0.19,2.2176,0.6468,2.31
2021-03-29 07:30:00,2.53536,0.73948,2.641,0.18336000000000002,0.05348000000000001,0.191,2.352,0.686,2.45,2.59296,0.7562800000000001,2.701,0.18336000000000002,0.05348000000000001,0.191,2.4096,0.7028,2.51
2021-03-29 08:00:00,2.66976,0.77868,2.781,0.18336000000000002,0.05348000000000001,0.191,2.4864,0.7252000000000001,2.59,2.75616,0.80388,2.871,0.18336000000000002,0.05348000000000001,0.191,2.5728,0.7504000000000001,2.68
2021-03-29 08:30:00,2.74656,0.80108,2.8609999999999998,0.18336000000000002,0.05348000000000001,0.191,2.5632,0.7476,2.67,2.77536,0.8094800000000001,2.891,0.18336000000000002,0.05348000000000001,0.191,2.592,0.756,2.7
2021-03-29 09:00:00,2.69856,0.7870800000000001,2.811,0.18336000000000002,0.05348000000000001,0.191,2.5152,0.7336,2.62,2.69856,0.7870800000000001,2.811,0.18336000000000002,0.05348000000000001,0.191,2.5152,0.7336,2.62
2021-03-29 09:30:00,2.75616,0.80388,2.871,0.18336000000000002,0.05348000000000001,0.191,2.5728,0.7504000000000001,2.68,2.72736,0.7954800000000001,2.841,0.18336000000000002,0.05348000000000001,0.191,2.544,0.742,2.65
2021-03-29 10:00:00,2.74704,0.80122,2.8615,0.18384,0.05362,0.1915,2.5632,0.7476,2.67,2.58384,0.7536200000000001,2.6915,0.18384,0.05362,0.1915,2.4,0.7000000000000001,2.5
2021-03-29 10:30:00,2.6784,0.7812,2.79,0.1824,0.053200000000000004,0.19,2.496,0.728,2.6,2.4192,0.7056,2.52,0.1824,0.053200000000000004,0.19,2.2368,0.6524,2.33
2021-03-29 11:00:00,2.54592,0.7425600000000001,2.652,0.18432,0.05376,0.192,2.3616,0.6888000000000001,2.46,2.24832,0.65576,2.342,0.18432,0.05376,0.192,2.064,0.602,2.15
2021-03-29 11:30:00,2.4768,0.7224,2.58,0.1824,0.053200000000000004,0.19,2.2944,0.6692,2.39,2.1696,0.6328,2.26,0.1824,0.053200000000000004,0.19,1.9872,0.5796,2.07
2021-03-29 12:00:00,2.45424,0.71582,2.5564999999999998,0.17904,0.05222,0.1865,2.2752,0.6636000000000001,2.37,2.15664,0.62902,2.2465,0.17904,0.05222,0.1865,1.9776,0.5768,2.06
2021-03-29 12:30:00,2.42688,0.70784,2.528,0.18048,0.052640000000000006,0.188,2.2464,0.6552,2.34,2.11008,0.6154400000000001,2.198,0.18048,0.052640000000000006,0.188,1.9296000000000002,0.5628000000000001,2.01
2021-03-29 13:00:00,2.38896,0.6967800000000001,2.4885,0.18096,0.05278000000000001,0.1885,2.208,0.644,2.3,2.08176,0.60718,2.1685,0.18096,0.05278000000000001,0.1885,1.9008,0.5544,1.98
