Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-29 13:30:00,2.34048,0.68264,2.438,0.18048,0.052640000000000006,0.188,2.16,0.63,2.25,2.06208,0.6014400000000001,2.148,0.18048,0.052640000000000006,0.188,1.8816000000000002,0.5488000000000001,1.96
2021-03-29 14:00:00,2.30304,0.6717200000000001,2.399,0.18144000000000002,0.05292,0.189,2.1216,0.6188,2.21,1.98624,0.5793200000000001,2.069,0.18144000000000002,0.05292,0.189,1.8048000000000002,0.5264,1.88
2021-03-29 14:30:00,2.30256,0.6715800000000001,2.3985,0.18096,0.05278000000000001,0.1885,2.1216,0.6188,2.21,1.9953600000000002,0.58198,2.0785,0.18096,0.05278000000000001,0.1885,1.8144,0.5292,1.8900000000000001
2021-03-29 15:00:00,2.28432,0.6662600000000001,2.3795,0.18192000000000003,0.05306,0.1895,2.1024,0.6132000000000001,2.19,2.02512,0.5906600000000001,2.1095,0.18192000000000003,0.05306,0.1895,1.8432,0.5376000000000001,1.92
2021-03-29 15:30:00,2.2464,0.6552,2.34,0.1824,0.053200000000000004,0.19,2.064,0.602,2.15,1.9968,0.5824,2.08,0.1824,0.053200000000000004,0.19,1.8144,0.5292,1.8900000000000001
2021-03-29 16:00:00,2.20752,0.6438600000000001,2.2995,0.18192000000000003,0.05306,0.1895,2.0256,0.5908,2.11,1.98672,0.5794600000000001,2.0695,0.18192000000000003,0.05306,0.1895,1.8048000000000002,0.5264,1.88
2021-03-29 16:30:00,2.43168,0.7092400000000001,2.533,0.18528000000000003,0.054040000000000005,0.193,2.2464,0.6552,2.34,2.26848,0.66164,2.363,0.18528000000000003,0.054040000000000005,0.193,2.0832,0.6076,2.17
2021-03-29 17:00:00,2.58432,0.7537600000000001,2.692,0.18432,0.05376,0.192,2.4,0.7000000000000001,2.5,2.54592,0.7425600000000001,2.652,0.18432,0.05376,0.192,2.3616,0.6888000000000001,2.46
2021-03-29 17:30:00,2.6712,0.7791,2.7825,0.18480000000000002,0.0539,0.1925,2.4864,0.7252000000000001,2.59,2.6904,0.7847000000000001,2.8025,0.18480000000000002,0.0539,0.1925,2.5056000000000003,0.7308,2.61
2021-03-29 18:00:00,2.7672,0.8071,2.8825000000000003,0.18480000000000002,0.0539,0.1925,2.5824,0.7532,2.69,2.8344,0.8267,2.9525,0.18480000000000002,0.0539,0.1925,2.6496,0.7728,2.76
2021-03-29 18:30:00,2.78736,0.81298,2.9035,0.18576,0.054180000000000006,0.1935,2.6016,0.7588,2.71,2.89296,0.8437800000000001,3.0135,0.18576,0.054180000000000006,0.1935,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-29 19:00:00,2.78544,0.81242,2.9015,0.18384,0.05362,0.1915,2.6016,0.7588,2.71,2.8910400000000003,0.8432200000000001,3.0115,0.18384,0.05362,0.1915,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-29 19:30:00,2.7489600000000003,0.80178,2.8635,0.18576,0.054180000000000006,0.1935,2.5632,0.7476,2.67,2.87376,0.83818,2.9935,0.18576,0.054180000000000006,0.1935,2.688,0.784,2.8
2021-03-29 20:00:00,2.71776,0.79268,2.831,0.18336000000000002,0.05348000000000001,0.191,2.5343999999999998,0.7392000000000001,2.64,2.8617600000000003,0.8346800000000001,2.981,0.18336000000000002,0.05348000000000001,0.191,2.6784,0.7812,2.79
2021-03-29 20:30:00,2.75856,0.8045800000000001,2.8735,0.18576,0.054180000000000006,0.1935,2.5728,0.7504000000000001,2.68,2.9025600000000003,0.8465800000000001,3.0235,0.18576,0.054180000000000006,0.1935,2.7168,0.7924,2.83
2021-03-29 21:00:00,2.68032,0.78176,2.792,0.18432,0.05376,0.192,2.496,0.728,2.6,2.83392,0.8265600000000001,2.952,0.18432,0.05376,0.192,2.6496,0.7728,2.76
2021-03-29 21:30:00,2.556,0.7455,2.6625,0.18480000000000002,0.0539,0.1925,2.3712,0.6916,2.47,2.7,0.7875000000000001,2.8125,0.18480000000000002,0.0539,0.1925,2.5152,0.7336,2.62
2021-03-29 22:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.18432,0.05376,0.192,2.2752,0.6636000000000001,2.37,2.59392,0.75656,2.702,0.18432,0.05376,0.192,2.4096,0.7028,2.51
2021-03-29 22:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.18528000000000003,0.054040000000000005,0.193,2.0736,0.6048,2.16,2.40288,0.70084,2.503,0.18528000000000003,0.054040000000000005,0.193,2.2176,0.6468,2.31
2021-03-29 23:00:00,2.07552,0.60536,2.162,0.18432,0.05376,0.192,1.8912,0.5516,1.97,2.23872,0.6529600000000001,2.332,0.18432,0.05376,0.192,2.0544000000000002,0.5992000000000001,2.14
2021-03-29 23:30:00,1.88544,0.5499200000000001,1.964,0.18624000000000002,0.05432000000000001,0.194,1.6992,0.49560000000000004,1.77,2.07744,0.60592,2.164,0.18624000000000002,0.05432000000000001,0.194,1.8912,0.5516,1.97
2021-03-30 00:00:00,1.75872,0.5129600000000001,1.832,0.18432,0.05376,0.192,1.5744,0.4592,1.6400000000000001,1.9315200000000001,0.5633600000000001,2.012,0.18432,0.05376,0.192,1.7472,0.5096,1.82
2021-03-31 00:30:00,1.608,0.46900000000000003,1.675,0.1872,0.0546,0.195,1.4208,0.41440000000000005,1.48,1.7711999999999999,0.5166000000000001,1.845,0.1872,0.0546,0.195,1.584,0.462,1.65
2021-03-31 01:00:00,1.56912,0.45766,1.6345,0.18672000000000002,0.05446,0.1945,1.3824,0.4032,1.44,1.72272,0.50246,1.7945,0.18672000000000002,0.05446,0.1945,1.536,0.448,1.6
2021-03-31 01:30:00,1.5888,0.46340000000000003,1.655,0.1872,0.0546,0.195,1.4016,0.4088,1.46,1.752,0.511,1.8250000000000002,0.1872,0.0546,0.195,1.5648,0.45640000000000003,1.63
2021-03-31 02:00:00,1.63536,0.47698,1.7035,0.18576,0.054180000000000006,0.1935,1.4496,0.4228,1.51,1.78896,0.52178,1.8635000000000002,0.18576,0.054180000000000006,0.1935,1.6032000000000002,0.4676,1.67
2021-03-31 02:30:00,1.66368,0.48524000000000006,1.733,0.18528000000000003,0.054040000000000005,0.193,1.4784000000000002,0.4312,1.54,1.8172800000000002,0.5300400000000001,1.893,0.18528000000000003,0.054040000000000005,0.193,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-31 03:00:00,1.61568,0.47124000000000005,1.683,0.18528000000000003,0.054040000000000005,0.193,1.4304000000000001,0.4172,1.49,1.77888,0.5188400000000001,1.853,0.18528000000000003,0.054040000000000005,0.193,1.5936,0.46480000000000005,1.6600000000000001
2021-03-31 03:30:00,1.5672000000000001,0.4571,1.6325,0.18480000000000002,0.0539,0.1925,1.3824,0.4032,1.44,1.7304,0.5047,1.8025,0.18480000000000002,0.0539,0.1925,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-31 04:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.18480000000000002,0.0539,0.1925,1.3728,0.40040000000000003,1.43,1.7208,0.5019,1.7925,0.18480000000000002,0.0539,0.1925,1.536,0.448,1.6
2021-03-31 04:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.18576,0.054180000000000006,0.1935,1.4016,0.4088,1.46,1.76016,0.5133800000000001,1.8335,0.18576,0.054180000000000006,0.1935,1.5744,0.4592,1.6400000000000001
2021-03-31 05:00:00,1.5854400000000002,0.46242000000000005,1.6515,0.18384,0.05362,0.1915,1.4016,0.4088,1.46,1.74864,0.51002,1.8215,0.18384,0.05362,0.1915,1.5648,0.45640000000000003,1.63
2021-03-31 05:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.18672000000000002,0.05446,0.1945,1.4592,0.42560000000000003,1.52,1.80912,0.52766,1.8845,0.18672000000000002,0.05446,0.1945,1.6224,0.4732,1.69
2021-03-31 06:00:00,1.7208,0.5019,1.7925,0.18480000000000002,0.0539,0.1925,1.536,0.448,1.6,1.8936000000000002,0.5523,1.9725000000000001,0.18480000000000002,0.0539,0.1925,1.7088,0.4984,1.78
2021-03-31 06:30:00,2.01984,0.5891200000000001,2.104,0.18624000000000002,0.05432000000000001,0.194,1.8336000000000001,0.5348,1.9100000000000001,2.18304,0.6367200000000001,2.274,0.18624000000000002,0.05432000000000001,0.194,1.9968,0.5824,2.08
2021-03-31 07:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.18624000000000002,0.05432000000000001,0.194,1.968,0.5740000000000001,2.05,2.32704,0.6787200000000001,2.424,0.18624000000000002,0.05432000000000001,0.194,2.1408,0.6244000000000001,2.23
2021-03-31 07:30:00,2.34432,0.68376,2.442,0.18432,0.05376,0.192,2.16,0.63,2.25,2.49792,0.7285600000000001,2.602,0.18432,0.05376,0.192,2.3136,0.6748000000000001,2.41
2021-03-31 08:00:00,2.50848,0.7316400000000001,2.613,0.18528000000000003,0.054040000000000005,0.193,2.3232,0.6776,2.42,2.64288,0.7708400000000001,2.753,0.18528000000000003,0.054040000000000005,0.193,2.4576000000000002,0.7168,2.56
2021-03-31 08:30:00,2.65248,0.7736400000000001,2.763,0.18528000000000003,0.054040000000000005,0.193,2.4672,0.7196,2.5700000000000003,2.73888,0.7988400000000001,2.8529999999999998,0.18528000000000003,0.054040000000000005,0.193,2.5536,0.7448,2.66
2021-03-31 09:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.18384,0.05362,0.1915,2.4576000000000002,0.7168,2.56,2.6894400000000003,0.7844200000000001,2.8015,0.18384,0.05362,0.1915,2.5056000000000003,0.7308,2.61
2021-03-31 09:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.18576,0.054180000000000006,0.1935,2.4384,0.7112,2.54,2.69136,0.78498,2.8035,0.18576,0.054180000000000006,0.1935,2.5056000000000003,0.7308,2.61
2021-03-31 10:00:00,2.51616,0.7338800000000001,2.621,0.18336000000000002,0.05348000000000001,0.191,2.3328,0.6804,2.43,2.60256,0.7590800000000001,2.711,0.18336000000000002,0.05348000000000001,0.191,2.4192,0.7056,2.52
2021-03-31 10:30:00,2.47968,0.7232400000000001,2.583,0.18528000000000003,0.054040000000000005,0.193,2.2944,0.6692,2.39,2.34528,0.6840400000000001,2.443,0.18528000000000003,0.054040000000000005,0.193,2.16,0.63,2.25
2021-03-31 11:00:00,2.4024,0.7007,2.5025,0.18480000000000002,0.0539,0.1925,2.2176,0.6468,2.31,2.2392,0.6531,2.3325,0.18480000000000002,0.0539,0.1925,2.0544000000000002,0.5992000000000001,2.14
2021-03-31 11:30:00,2.364,0.6895,2.4625,0.18480000000000002,0.0539,0.1925,2.1792,0.6356,2.27,2.1336,0.6223000000000001,2.2225,0.18480000000000002,0.0539,0.1925,1.9488,0.5684,2.03
2021-03-31 12:00:00,2.33472,0.68096,2.432,0.18432,0.05376,0.192,2.1504,0.6272,2.24,1.99872,0.58296,2.082,0.18432,0.05376,0.192,1.8144,0.5292,1.8900000000000001
2021-03-31 12:30:00,2.33616,0.6813800000000001,2.4335,0.18576,0.054180000000000006,0.1935,2.1504,0.6272,2.24,2.00016,0.58338,2.0835,0.18576,0.054180000000000006,0.1935,1.8144,0.5292,1.8900000000000001
2021-03-31 13:00:00,2.37216,0.69188,2.471,0.18336000000000002,0.05348000000000001,0.191,2.1888,0.6384000000000001,2.2800000000000002,1.9593600000000002,0.5714800000000001,2.041,0.18336000000000002,0.05348000000000001,0.191,1.776,0.518,1.85
2021-03-31 13:30:00,2.26896,0.66178,2.3635,0.18576,0.054180000000000006,0.1935,2.0832,0.6076,2.17,1.9233600000000002,0.56098,2.0035,0.18576,0.054180000000000006,0.1935,1.7376,0.5068,1.81
2021-03-31 14:00:00,2.24688,0.65534,2.3405,0.18288000000000001,0.053340000000000005,0.1905,2.064,0.602,2.15,1.9300800000000002,0.56294,2.0105,0.18288000000000001,0.053340000000000005,0.1905,1.7472,0.5096,1.82
2021-03-31 14:30:00,2.21616,0.6463800000000001,2.3085,0.01776,0.005180000000000001,0.018500000000000003,2.1984,0.6412,2.29,1.8993600000000002,0.55398,1.9785,0.01776,0.005180000000000001,0.018500000000000003,1.8816000000000002,0.5488000000000001,1.96
2021-03-31 15:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2021-03-31 15:30:00,2.24112,0.65366,2.3345000000000002,0.13872,0.04046,0.14450000000000002,2.1024,0.6132000000000001,2.19,1.99152,0.58086,2.0745,0.13872,0.04046,0.14450000000000002,1.8528,0.5404,1.9300000000000002
2021-03-31 16:00:00,2.24976,0.6561800000000001,2.3435,0.18576,0.054180000000000006,0.1935,2.064,0.602,2.15,2.04816,0.59738,2.1335,0.18576,0.054180000000000006,0.1935,1.8624,0.5432,1.94
2021-03-31 16:30:00,2.43168,0.7092400000000001,2.533,0.18528000000000003,0.054040000000000005,0.193,2.2464,0.6552,2.34,2.27808,0.66444,2.373,0.18528000000000003,0.054040000000000005,0.193,2.0928,0.6104,2.18
2021-03-31 17:00:00,2.59392,0.75656,2.702,0.18432,0.05376,0.192,2.4096,0.7028,2.51,2.47872,0.72296,2.582,0.18432,0.05376,0.192,2.2944,0.6692,2.39
2021-03-31 17:30:00,2.73984,0.79912,2.854,0.18624000000000002,0.05432000000000001,0.194,2.5536,0.7448,2.66,2.65344,0.77392,2.7640000000000002,0.18624000000000002,0.05432000000000001,0.194,2.4672,0.7196,2.5700000000000003
2021-03-31 18:00:00,2.68032,0.78176,2.792,0.18432,0.05376,0.192,2.496,0.728,2.6,2.68032,0.78176,2.792,0.18432,0.05376,0.192,2.496,0.728,2.6
2021-03-31 18:30:00,2.7777600000000002,0.81018,2.8935,0.18576,0.054180000000000006,0.1935,2.592,0.756,2.7,2.81616,0.8213800000000001,2.9335,0.18576,0.054180000000000006,0.1935,2.6304,0.7672,2.74
2021-03-31 19:00:00,2.75856,0.8045800000000001,2.8735,0.18576,0.054180000000000006,0.1935,2.5728,0.7504000000000001,2.68,2.84496,0.8297800000000001,2.9635,0.18576,0.054180000000000006,0.1935,2.6592000000000002,0.7756000000000001,2.77
2021-03-31 19:30:00,2.67072,0.7789600000000001,2.782,0.18432,0.05376,0.192,2.4864,0.7252000000000001,2.59,2.77632,0.80976,2.892,0.18432,0.05376,0.192,2.592,0.756,2.7
2021-03-31 20:00:00,2.70144,0.7879200000000001,2.814,0.18624000000000002,0.05432000000000001,0.194,2.5152,0.7336,2.62,2.83584,0.8271200000000001,2.954,0.18624000000000002,0.05432000000000001,0.194,2.6496,0.7728,2.76
2021-03-31 20:30:00,2.7196800000000003,0.7932400000000001,2.833,0.18528000000000003,0.054040000000000005,0.193,2.5343999999999998,0.7392000000000001,2.64,2.8732800000000003,0.8380400000000001,2.993,0.18528000000000003,0.054040000000000005,0.193,2.688,0.784,2.8
2021-03-31 21:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.18528000000000003,0.054040000000000005,0.193,2.4096,0.7028,2.51,2.74848,0.80164,2.863,0.18528000000000003,0.054040000000000005,0.193,2.5632,0.7476,2.67
2021-03-31 21:30:00,2.46048,0.7176400000000001,2.563,0.18528000000000003,0.054040000000000005,0.193,2.2752,0.6636000000000001,2.37,2.61408,0.7624400000000001,2.723,0.18528000000000003,0.054040000000000005,0.193,2.4288,0.7084,2.5300000000000002
2021-03-31 22:00:00,2.31792,0.6760600000000001,2.4145,0.18672000000000002,0.05446,0.1945,2.1312,0.6216,2.22,2.46192,0.71806,2.5645,0.18672000000000002,0.05446,0.1945,2.2752,0.6636000000000001,2.37
2021-03-31 22:30:00,2.09616,0.61138,2.1835,0.18576,0.054180000000000006,0.1935,1.9104,0.5572,1.99,2.25936,0.65898,2.3535,0.18576,0.054180000000000006,0.1935,2.0736,0.6048,2.16
2021-03-31 23:00:00,1.96272,0.5724600000000001,2.0445,0.18672000000000002,0.05446,0.1945,1.776,0.518,1.85,2.10672,0.61446,2.1945,0.18672000000000002,0.05446,0.1945,1.92,0.56,2.0
2021-03-31 23:30:00,1.8192,0.5306000000000001,1.895,0.1872,0.0546,0.195,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9344000000000001,0.5642,2.015,0.1872,0.0546,0.195,1.7472,0.5096,1.82
2021-04-01 00:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.18768,0.054740000000000004,0.1955,1.6224,0.4732,1.69,1.9060800000000002,0.5559400000000001,1.9855,0.18768,0.054740000000000004,0.1955,1.7184,0.5012,1.79
